Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,8.64,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,16.73,8.16
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,30.27,21.64
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,43.3,34.09
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,57.31,47.34
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,71.16,60.28
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,84.47,72.56
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,97.63,84.52
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,115.82,100.76
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,138.46,114.47
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,148.71,121.74
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,154.92,127.68
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,189.77,153.25
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,238.36,191.12
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,264.08,213.2
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,291.02,236.54
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,315.18,257.24
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,341.27,279.44
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,315.49,260.03
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,280.29,231.78
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,275.53,228.24
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,269.61,223.57
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,261.28,216.88
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,252.08,209.44
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,189.51,157.11
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,132.43,108.65
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,126.89,104.16
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,121.34,99.6
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,87.97,71.08
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,55.67,43.2
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,50.34,38.66
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,45.01,34.07
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,39.69,29.46
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,34.37,24.8
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,28.18,19.35
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,22.0,13.83
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,16.26,8.61
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,10.54,3.38
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,6.14,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.28,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.07,5.94
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,25.56,17.4
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,37.0,28.31
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,48.86,39.48
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,60.59,50.4
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,71.81,60.69
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,82.92,70.72
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,105.02,90.36
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,134.78,109.32
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,155.12,123.1
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,172.8,139.38
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,181.39,146.89
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,188.0,152.96
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,186.58,152.18
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,185.24,151.39
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,184.59,150.62
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,183.43,149.41
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,111.64,89.79
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,37.12,26.51
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,108.92,87.8
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,181.89,148.24
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,151.99,123.27
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,121.4,97.88
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,154.87,125.95
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,189.95,154.83
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,166.05,135.26
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,141.64,115.28
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,117.21,95.04
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,92.64,74.47
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,83.98,67.42
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,75.28,60.21
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,66.05,52.36
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,56.79,44.38
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,46.8,35.71
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,37.05,27.09
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,27.76,18.69
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,18.48,10.23
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,10.98,2.59
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.64,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,13.64,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,24.84,14.65
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,32.24,23.25
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,39.46,30.34
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,59.17,48.58
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,83.38,70.69
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,96.23,82.21
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,108.72,93.18
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,120.75,103.38
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,135.35,108.88
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,160.91,124.99
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,186.19,144.02
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,205.92,160.82
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,223.23,176.05
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,230.34,183.12
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,230.86,184.43
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,268.35,213.67
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,311.9,247.91
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,331.39,264.02
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,351.41,280.62
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,471.16,376.64
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,600.83,479.4
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,626.89,500.91
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,649.9,520.38
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,667.69,534.94
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,682.22,546.85
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,689.92,554.27
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,698.72,562.31
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,697.11,562.61
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,692.08,560.3
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,676.98,550.01
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,658.73,537.2
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,632.73,518.23
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,604.11,496.48
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,558.84,461.48
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,512.16,423.58
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,446.39,368.17
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,381.31,309.74
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,273.87,198.14
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,141.11,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,11.37,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,22.28,12.7
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,28.24,19.94
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,34.15,25.84
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,37.59,29.19
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,41.04,32.37
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,43.11,34.24
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,50.63,41.03
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,52.66,42.64
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,63.48,42.35
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,116.57,61.97
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,170.38,98.11
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,224.04,142.42
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,277.4,190.1
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,328.55,237.62
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,378.6,284.22
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,425.86,327.39
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,471.08,367.76
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,512.9,405.02
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,552.33,439.42
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,587.12,468.73
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,618.94,495.0
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,645.81,517.85
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,669.39,537.83
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,686.59,551.73
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,700.23,562.73
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,708.68,571.78
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,713.56,578.12
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,709.93,576.62
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,702.82,572.5
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,693.45,566.91
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,675.75,554.88
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,647.66,533.64
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,616.99,509.65
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,571.16,474.14
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,523.94,435.72
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,455.84,378.47
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,388.51,318.27
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,281.6,209.05
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,146.99,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,13.19,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,23.92,14.0
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,31.79,23.14
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,39.46,30.71
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,44.23,35.38
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,48.92,39.79
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,51.43,42.14
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,53.94,44.41
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,61.52,51.2
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,71.18,59.8
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,119.36,69.65
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,168.93,103.53
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,218.36,144.52
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,268.14,189.12
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,315.81,233.28
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,362.84,276.8
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,365.87,288.87
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,344.15,276.78
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,428.03,343.21
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,530.3,424.71
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,514.05,413.42
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,478.12,385.57
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,483.37,391.13
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,478.59,388.51
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,521.22,423.25
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,556.54,452.06
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,420.87,344.22
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,268.24,218.85
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,204.18,166.8
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,131.04,105.65
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,119.83,96.78
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,108.58,87.65
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,95.15,76.4
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,81.62,64.93
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,67.96,53.3
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,54.13,41.32
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,39.5,28.46
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,25.56,16.08
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,15.4,6.34
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,5.46,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.73,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,15.46,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.64,15.9
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,37.87,28.21
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,48.81,38.81
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,57.42,46.98
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,65.78,54.7
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,70.62,59.13
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,76.95,64.82
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,80.48,67.75
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,89.81,75.86
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,83.09,55.18
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,49.48,37.37
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,63.25,49.09
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,77.05,60.69
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,88.72,70.5
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,100.42,80.3
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,112.21,89.98
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,124.13,99.7
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,67.75,52.19
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,10.59,3.44
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,19.87,11.39
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,29.15,19.29
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,55.3,41.55
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,81.54,63.76
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,101.51,80.59
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,122.03,97.86
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,98.18,77.96
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,74.37,58.0
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,272.17,227.79
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,457.74,379.6
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,321.14,267.01
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,184.26,151.6
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,162.99,134.26
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,131.73,107.9
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,109.02,88.64
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,86.2,68.91
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,64.63,49.95
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,42.26,30.16
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,24.31,13.45
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,7.91,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,4.09,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,12.73,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,23.06,12.86
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,29.65,20.7
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,36.12,27.08
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,39.82,30.67
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,47.56,37.78
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,73.35,61.05
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,108.7,92.47
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,75.08,62.0
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,58.97,47.31
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,109.58,57.76
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,167.25,96.47
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,217.6,136.49
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,268.29,180.16
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,317.76,224.65
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,366.37,268.41
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,412.93,309.4
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,458.06,348.23
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,499.06,383.29
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,537.85,415.69
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,573.04,444.68
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,605.67,471.06
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,632.8,493.57
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,656.77,513.37
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,675.79,529.28
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,691.43,542.54
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,700.58,551.51
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,706.19,557.63
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,704.67,557.31
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,699.71,554.6
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,686.07,544.87
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,669.31,532.55
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,648.54,517.11
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,619.62,494.96
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,577.57,464.77
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,534.06,431.5
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,468.68,379.24
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,404.06,324.06
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,302.33,227.64
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,192.34,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,81.84,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,14.1,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,24.29,13.83
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,35.9,26.19
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,47.15,36.87
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,57.19,46.23
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,66.89,55.06
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,71.24,58.9
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,75.51,62.53
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,64.92,52.73
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,65.84,53.22
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,115.41,63.7
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,166.41,97.1
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,213.38,149.71
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,234.16,180.88
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,268.9,206.52
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,313.97,241.36
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,175.61,135.89
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,11.47,3.91
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,127.47,99.5
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,244.59,193.4
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,203.81,160.46
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,162.79,127.36
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,353.54,282.39
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,560.07,442.89
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,468.19,370.32
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,371.05,292.93
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,423.68,335.84
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,467.59,371.26
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,590.28,467.64
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,692.63,545.97
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,677.89,534.23
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,660.0,520.8
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,634.79,501.91
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,606.92,480.13
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,561.4,447.54
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,514.41,412.2
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,456.02,365.33
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,393.5,312.32
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,225.85,169.65
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,40.31,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,13.19,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,24.0,13.76
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,30.99,22.12
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,37.84,28.94
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,41.06,32.14
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,48.48,39.03
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,51.04,41.42
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,53.62,43.74
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,54.53,44.39
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,61.28,50.34
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,112.99,61.92
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,165.9,97.55
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,223.6,145.63
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,275.52,192.61
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,325.41,239.89
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,374.46,286.69
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,421.05,331.11
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,465.95,373.34
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,507.39,411.9
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,546.63,447.83
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,509.11,419.24
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,441.94,364.16
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,421.84,348.44
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,389.84,322.45
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,443.54,368.53
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,491.63,410.02
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,471.2,394.52
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,448.39,376.95
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,435.36,367.33
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,420.71,356.26
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,552.56,471.27
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,670.04,572.08
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,639.9,547.91
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,607.2,521.29
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,561.67,483.39
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,520.35,447.3
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,452.02,386.93
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,384.93,324.98
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,222.91,177.49
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,41.72,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,13.64,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,13.19,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,24.03,14.18
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,31.04,22.65
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,37.91,29.52
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,41.95,33.54
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,50.3,41.39
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,52.8,43.66
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,55.33,45.86
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,56.56,46.82
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,63.34,52.83
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,115.83,64.87
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,169.62,101.14
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,222.25,144.72
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,279.69,195.96
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,330.4,243.27
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,380.24,289.76
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,426.77,332.42
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,471.48,372.37
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,513.05,409.32
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,552.36,443.42
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,587.21,472.28
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,619.28,498.09
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,646.2,520.17
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,669.95,539.33
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,687.28,552.7
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,704.9,565.89
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,713.35,574.74
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,718.22,580.95
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,715.79,580.72
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,709.84,577.58
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,694.9,567.28
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,676.73,554.56
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,648.06,534.12
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,616.75,510.89
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,571.16,476.06
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,529.62,442.61
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,461.86,385.84
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,395.2,327.14
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,230.04,182.62
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,48.22,1.67
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,13.19,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,23.95,14.12
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,31.82,23.32
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,39.5,30.92
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,55.6,45.99
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,71.7,60.79
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,78.0,66.45
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,84.11,71.81
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,97.07,83.1
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,112.62,96.5
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,129.14,84.1
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,169.56,102.09
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,220.85,144.02
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,272.23,189.37
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,321.49,234.05
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,370.1,277.9
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,360.7,281.36
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,321.14,256.23
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,332.24,266.2
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,342.19,274.77
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,371.69,298.4
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,403.24,323.53
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,465.08,373.52
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,534.07,428.48
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,423.05,341.65
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,292.5,236.64
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,367.88,299.81
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,447.2,363.9
2016,1,11,14,45,343.5,203.0,1.4,11.5,372.0,461.34,375.6
2016,1,11,15,0,389.0,180.0,1.4,12.0,362.0,473.93,386.61
2016,1,11,15,15,585.5,130.0,1.3,11.5,378.5,578.08,470.65
