Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,45.13,34.77
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,54.77,43.42
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,78.11,63.94
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,101.65,84.37
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,118.74,98.87
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,137.99,114.82
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,154.78,120.22
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,182.57,137.72
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,213.66,159.8
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,230.16,175.13
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,244.94,189.14
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,299.26,221.94
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,404.32,300.09
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,452.63,342.9
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,499.13,383.43
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,542.36,421.14
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,583.44,456.43
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,620.42,487.21
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,654.66,515.3
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,683.65,539.78
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,709.53,561.62
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,729.3,578.65
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,750.01,596.11
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,760.4,604.72
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,767.17,610.73
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,764.94,610.15
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,759.07,607.01
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,746.52,599.23
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,730.63,588.94
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,703.14,568.61
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,669.87,543.68
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,627.72,511.8
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,583.9,477.82
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,519.81,426.2
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,455.85,373.23
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,369.95,301.02
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,287.22,227.77
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,148.52,85.55
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,13.52,1.88
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,27.67,18.45
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,35.79,26.39
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,41.33,31.63
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,44.85,34.85
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,48.36,37.88
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,50.48,39.65
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,52.6,41.36
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,53.85,42.25
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,84.41,50.13
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,140.78,76.58
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,198.15,117.71
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,255.01,165.58
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,311.72,216.17
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,366.2,266.19
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,419.78,315.19
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,470.92,360.86
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,520.23,403.87
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,565.7,443.39
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,608.82,480.07
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,647.81,512.88
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,683.96,542.83
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,714.72,567.98
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,742.17,590.18
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,763.64,607.82
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,781.48,621.61
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,793.86,630.78
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,802.51,637.31
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,803.72,638.77
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,801.21,637.68
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,790.33,630.28
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,782.33,625.67
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,758.87,608.68
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,732.33,589.31
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,693.67,561.91
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,652.79,531.89
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,593.2,486.31
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,532.99,438.07
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,453.27,372.24
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,370.87,299.48
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,228.86,146.31
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,65.33,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,13.04,2.4
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,29.18,20.35
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,34.79,26.22
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,40.37,31.67
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,42.67,33.9
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,45.05,36.07
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,47.31,38.02
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,49.54,39.89
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,57.39,46.85
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,82.54,48.7
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,139.58,76.7
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,197.49,119.77
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,255.04,169.82
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,312.45,222.64
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,367.43,274.17
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,421.34,324.24
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,472.61,371.21
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,521.9,415.27
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,567.88,456.08
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,611.49,493.93
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,650.54,526.64
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,686.62,556.23
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,718.45,582.8
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,746.97,606.4
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,769.17,624.68
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,787.72,639.01
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,800.58,649.18
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,809.69,656.7
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,811.29,659.07
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,809.16,658.82
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,798.97,653.3
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,785.25,645.19
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,769.02,633.97
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,743.29,615.33
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,705.84,586.78
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,666.1,556.29
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,609.82,511.47
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,552.72,464.05
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,469.01,393.49
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,387.49,319.84
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,263.07,180.42
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,104.2,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,14.13,3.72
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,29.13,20.46
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,34.3,25.81
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,39.45,30.79
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,43.07,34.14
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,46.64,37.3
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,48.43,38.8
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,50.23,40.25
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,58.79,47.67
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,86.42,50.4
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,143.57,78.73
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,201.66,121.61
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,259.03,170.57
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,316.29,222.01
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,372.14,273.18
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,427.03,322.97
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,478.92,368.91
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,528.4,411.55
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,574.52,450.7
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,618.32,486.97
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,658.01,518.58
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,694.98,547.33
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,726.52,571.77
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,754.72,593.24
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,778.12,611.03
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,797.93,625.11
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,810.46,634.13
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,819.16,640.64
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,817.64,640.1
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,812.33,637.15
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,808.74,635.62
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,795.52,627.21
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,772.12,611.06
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,745.58,592.61
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,706.4,565.69
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,664.96,536.38
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,608.02,494.72
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,550.21,450.3
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,473.19,388.82
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,392.96,319.64
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,262.11,184.64
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,101.89,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,10.91,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,20.14,8.37
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,30.05,21.21
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,36.3,27.58
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,42.42,33.5
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,46.17,36.97
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,54.63,44.57
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,56.86,46.34
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,59.09,48.05
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,61.19,49.6
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,89.59,53.26
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,144.16,81.23
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,200.05,122.76
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,255.99,170.7
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,312.01,221.07
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,370.07,273.95
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,422.4,321.75
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,472.1,365.92
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,520.13,407.46
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,564.48,445.77
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,606.63,481.45
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,643.94,512.65
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,678.46,541.05
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,652.89,521.34
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,607.89,486.17
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,695.66,556.97
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,774.02,618.96
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,790.58,631.27
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,798.9,638.05
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,795.65,636.53
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,788.58,632.43
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,776.61,625.52
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,761.17,616.1
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,734.46,597.3
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,709.71,579.87
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,668.87,550.25
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,626.13,518.27
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,565.47,470.24
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,504.58,419.54
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,419.86,349.77
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,337.96,278.17
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,219.48,159.15
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,67.51,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,10.01,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,19.22,8.23
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,29.09,20.28
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,34.98,26.24
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,44.55,35.28
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,47.92,38.37
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,51.28,41.3
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,53.26,42.94
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,55.24,44.54
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,55.64,44.68
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,93.0,54.42
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,149.35,83.91
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,206.7,127.29
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,263.53,176.76
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,320.57,229.05
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,375.55,280.9
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,429.59,331.57
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,481.45,378.97
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,531.6,423.74
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,577.73,464.84
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,621.54,503.1
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,661.41,537.47
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,698.42,568.9
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,730.32,595.65
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,758.91,619.36
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,781.65,637.57
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,800.76,652.23
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,814.15,662.62
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,823.75,670.26
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,823.65,670.69
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,819.78,668.44
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,809.99,662.6
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,803.22,659.15
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,781.18,643.03
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,755.96,624.42
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,718.56,596.24
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,678.82,566.39
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,624.68,523.25
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,569.56,477.49
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,488.86,410.2
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,409.92,339.64
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,297.74,222.51
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,140.14,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,10.91,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,21.88,10.89
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,33.46,24.48
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,39.97,31.03
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,46.33,37.11
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,48.35,38.96
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,55.31,45.18
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,57.52,47.01
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,59.72,48.79
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,60.31,48.98
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,91.99,52.91
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,148.13,83.1
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,211.84,131.92
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,267.55,179.84
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,323.33,230.05
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,377.79,280.04
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,431.36,328.7
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,481.99,373.35
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,530.72,415.12
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,576.09,454.5
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,619.21,491.21
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,658.03,522.89
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,694.15,551.76
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,725.15,576.84
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,752.9,599.03
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,775.75,615.93
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,795.11,629.27
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,807.52,638.27
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,816.2,644.67
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,817.56,645.85
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,815.21,644.49
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,811.44,643.0
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,797.9,634.33
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,774.89,617.51
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,748.73,598.24
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,711.02,572.78
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,671.03,544.84
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,614.96,503.61
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,558.0,459.7
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,483.11,399.01
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,405.06,331.28
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,282.69,212.37
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,123.36,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,21.3,10.79
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,29.75,20.91
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,34.44,25.71
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,39.13,30.23
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,41.91,32.76
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,44.69,35.14
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,59.96,48.84
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,78.63,65.38
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,87.91,73.33
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,120.5,83.3
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,176.99,124.89
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,227.02,169.49
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,256.36,188.93
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,303.7,225.96
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,361.89,272.91
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,433.36,332.54
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,485.73,379.94
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,535.94,424.37
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,582.22,465.22
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,626.19,503.31
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,666.4,536.82
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,703.85,567.45
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,735.92,594.15
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,764.65,617.9
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,788.74,636.86
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,809.24,652.95
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,822.72,663.68
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,832.37,671.71
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,835.9,675.56
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,835.58,676.7
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,827.19,672.53
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,815.17,665.72
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,795.32,651.93
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,772.24,635.61
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,737.53,610.61
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,700.57,583.11
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,656.33,547.66
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,604.36,505.28
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,527.96,442.22
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,453.37,375.8
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,334.02,258.08
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,185.78,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,10.91,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,19.79,10.03
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,28.68,20.02
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,33.43,24.78
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,38.16,29.25
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,40.98,31.8
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,43.78,34.21
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,51.3,40.76
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,53.67,42.6
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,55.51,43.93
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,92.76,49.84
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,149.81,81.18
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,207.66,125.24
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,265.01,174.79
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,322.14,226.3
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,377.02,276.28
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,430.85,324.68
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,482.34,370.19
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,531.29,412.35
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,576.96,451.49
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,620.34,487.94
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,659.25,519.25
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,695.39,547.72
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,726.14,572.46
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,753.58,594.34
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,776.22,611.36
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,795.32,625.57
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,808.36,635.2
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,817.68,642.27
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,818.44,643.61
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,815.48,642.48
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,806.0,636.69
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,793.04,628.56
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,778.01,617.92
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,753.13,599.96
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,717.24,575.27
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,679.06,548.1
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,626.89,509.13
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,573.76,467.58
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,495.72,406.45
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,419.44,341.62
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,311.49,238.85
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,185.18,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,11.82,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,19.84,10.37
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,31.41,22.44
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,36.45,27.45
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,41.47,32.17
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,44.53,34.91
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,47.58,37.5
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,49.29,38.87
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,51.0,40.2
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,59.87,47.79
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,98.98,54.58
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,155.59,86.39
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,213.19,130.36
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,269.86,178.79
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,326.39,228.77
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,380.91,277.57
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,434.51,324.76
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,485.29,368.56
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,534.32,409.65
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,579.93,447.85
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,623.2,483.34
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,662.19,513.84
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,698.28,541.45
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,729.7,565.93
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,757.85,587.66
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,780.68,603.24
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,799.93,616.18
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,812.46,625.68
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,821.25,632.76
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,823.0,633.85
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,821.04,632.55
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,811.95,627.33
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,799.38,619.7
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,781.91,607.73
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,754.64,588.71
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,717.77,566.5
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,678.59,541.76
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,621.89,501.9
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,564.35,459.37
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,491.08,401.42
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,414.69,336.37
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,297.58,229.27
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,170.79,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,67.85,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,24.22,13.86
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,32.33,22.76
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,37.35,27.72
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,42.35,32.41
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,44.97,34.7
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,47.61,36.89
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,49.72,38.51
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,51.8,40.06
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,60.36,47.13
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,102.22,54.44
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,159.53,86.6
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,217.7,130.57
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,275.1,178.99
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,332.37,229.0
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,387.71,277.85
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,442.06,325.01
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,493.54,368.79
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,542.66,409.32
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,588.52,446.96
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,632.05,481.87
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,670.55,512.48
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,706.02,540.23
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,736.88,564.02
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,764.44,585.03
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,785.88,599.36
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,803.67,610.98
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,815.98,620.84
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,824.57,628.27
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,825.0,629.16
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,821.71,627.66
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,817.97,626.44
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,804.26,618.24
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,780.08,602.65
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,752.83,584.77
2016,2,11,16,15,786.0,74.0,2.35,22.0,383.0,715.23,560.79
2016,2,11,16,30,753.0,70.0,2.2,21.0,332.0,675.34,534.43
2016,2,11,16,45,702.0,64.5,2.1,20.0,278.0,618.53,494.6
2016,2,11,17,0,651.0,59.0,2.0,19.0,224.0,567.01,456.85
2016,2,11,17,15,572.0,51.0,2.1,18.0,171.0,488.12,395.73
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,411.57,331.87
2016,2,11,17,45,353.0,30.5,2.3,16.5,73.0,295.49,227.74
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,170.81,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,67.13,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
