Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.0,23.0,3.25,16.5,34.0,18.72,3.75
2016,3,3,7,30,198.0,46.0,3.5,17.0,68.0,35.65,24.57
2016,3,3,7,45,348.5,56.0,3.8,17.5,122.0,42.78,31.67
2016,3,3,8,0,499.0,66.0,4.1,18.0,176.0,51.23,39.43
2016,3,3,8,15,565.5,74.0,4.35,18.5,232.0,55.53,43.3
2016,3,3,8,30,632.0,82.0,4.6,19.0,288.0,59.75,46.9
2016,3,3,8,45,709.0,80.0,4.9,20.0,348.5,56.35,43.64
2016,3,3,9,0,786.0,78.0,5.2,21.0,409.0,58.85,45.48
2016,3,3,9,15,814.5,81.5,5.55,21.5,462.5,59.96,46.17
2016,3,3,9,30,843.0,85.0,5.9,22.0,516.0,61.06,46.86
2016,3,3,9,45,871.5,85.0,6.3,22.5,566.0,110.72,57.4
2016,3,3,10,0,900.0,85.0,6.7,23.0,616.0,176.41,98.77
2016,3,3,10,15,914.5,87.0,6.8,23.0,658.0,235.23,145.02
2016,3,3,10,30,929.0,89.0,6.9,23.0,700.0,294.8,196.44
2016,3,3,10,45,941.5,89.5,7.0,23.5,735.5,353.13,248.08
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,411.45,299.55
2016,3,3,11,15,961.0,91.5,7.05,24.0,798.0,468.1,349.45
2016,3,3,11,30,968.0,93.0,7.0,24.0,825.0,523.7,397.38
2016,3,3,11,45,975.5,92.0,7.0,24.5,844.0,576.14,440.98
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,627.01,482.15
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,674.43,520.41
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,719.45,556.0
2016,3,3,12,45,991.5,90.5,6.75,25.0,882.0,760.68,588.28
2016,3,3,13,0,995.0,89.0,6.7,25.0,883.0,799.11,617.0
2016,3,3,13,15,993.0,88.5,6.6,25.0,873.5,831.45,640.06
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,860.35,660.62
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,884.04,677.7
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,904.0,692.25
2016,3,3,14,15,982.0,82.0,6.3,25.0,802.0,918.03,702.48
2016,3,3,14,30,976.0,81.0,6.2,25.0,775.0,928.15,710.11
2016,3,3,14,45,962.0,82.0,6.1,25.0,739.5,929.72,711.89
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,927.41,711.14
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,918.7,707.21
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,906.28,700.79
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,885.61,687.21
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,861.62,671.34
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.5,827.83,649.54
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,799.36,631.26
2016,3,3,16,45,801.0,63.0,4.25,21.5,359.5,749.59,596.05
2016,3,3,17,0,764.0,59.0,3.9,21.0,303.0,698.37,559.2
2016,3,3,17,15,706.0,53.0,3.5,19.5,245.5,627.69,507.71
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,557.69,453.74
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.5,456.48,370.92
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,369.12,290.85
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,183.29,51.55
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,13.44,2.56
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,27.36,18.32
2016,3,4,7,45,550.5,43.0,1.3,11.0,143.0,33.64,24.51
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,43.46,33.53
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,46.73,36.45
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,49.98,39.19
2016,3,4,8,45,803.0,68.0,2.0,15.0,373.0,52.64,41.28
2016,3,4,9,0,839.0,73.0,2.2,16.0,430.0,55.22,43.23
2016,3,4,9,15,864.0,76.0,2.3,16.5,483.5,56.13,43.78
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,65.78,51.92
2016,3,4,9,45,904.0,83.0,2.55,18.0,584.5,123.28,66.46
2016,3,4,10,0,919.0,87.0,2.7,19.0,632.0,183.78,104.7
2016,3,4,10,15,931.5,89.0,2.6,19.0,674.0,243.45,152.14
2016,3,4,10,30,944.0,91.0,2.5,19.0,716.0,303.61,204.04
2016,3,4,10,45,949.5,94.0,2.4,19.5,749.5,362.72,255.9
2016,3,4,11,0,955.0,97.0,2.3,20.0,783.0,421.11,306.44
2016,3,4,11,15,961.0,98.5,2.25,20.5,809.0,477.56,354.18
2016,3,4,11,30,967.0,100.0,2.2,21.0,835.0,532.84,399.43
2016,3,4,11,45,965.5,103.5,2.2,21.5,851.0,584.61,440.69
2016,3,4,12,0,964.0,107.0,2.2,22.0,867.0,634.14,478.87
2016,3,4,12,15,965.5,107.0,2.2,22.0,875.5,679.99,514.26
2016,3,4,12,30,967.0,107.0,2.2,22.0,884.0,723.4,547.03
2016,3,4,12,45,965.5,107.5,2.2,22.5,883.0,762.59,575.0
2016,3,4,13,0,964.0,108.0,2.2,23.0,882.0,798.79,599.8
2016,3,4,13,15,961.5,107.5,2.2,23.0,872.0,830.15,621.03
2016,3,4,13,30,959.0,107.0,2.2,23.0,862.0,858.15,640.01
2016,3,4,13,45,865.0,143.0,2.25,23.0,812.5,851.85,636.41
2016,3,4,14,0,771.0,179.0,2.3,23.0,763.0,837.72,627.94
2016,3,4,14,15,851.5,141.0,2.35,23.0,766.0,881.07,658.62
2016,3,4,14,30,932.0,103.0,2.4,23.0,769.0,918.04,684.45
2016,3,4,14,45,920.5,101.5,2.45,23.0,733.5,918.92,686.33
2016,3,4,15,0,909.0,100.0,2.5,23.0,698.0,916.0,686.18
2016,3,4,15,15,894.5,97.5,2.5,23.0,656.0,905.62,680.77
2016,3,4,15,30,880.0,95.0,2.5,23.0,614.0,899.91,678.73
2016,3,4,15,45,674.0,137.0,2.5,23.0,515.5,772.93,592.85
2016,3,4,16,0,468.0,179.0,2.5,23.0,417.0,633.79,493.57
2016,3,4,16,15,625.0,130.0,2.2,22.0,413.5,714.0,557.11
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,773.03,600.4
2016,3,4,16,45,741.0,76.0,1.65,20.5,353.5,719.62,562.47
2016,3,4,17,0,700.0,71.0,1.4,20.0,297.0,670.77,527.77
2016,3,4,17,15,638.0,63.5,1.45,19.0,239.5,597.16,476.43
2016,3,4,17,30,576.0,56.0,1.5,18.0,182.0,524.83,422.75
2016,3,4,17,45,474.5,45.5,1.55,17.0,129.0,423.27,341.81
2016,3,4,18,0,373.0,35.0,1.6,16.0,76.0,327.66,258.22
2016,3,4,18,15,186.5,17.5,1.65,15.5,38.0,165.74,60.42
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,22.0,1.15,11.5,30.5,18.0,6.45
2016,3,5,7,30,144.0,44.0,1.2,12.0,61.0,34.98,24.85
2016,3,5,7,45,188.0,65.5,1.3,13.0,101.0,50.97,39.66
2016,3,5,8,0,232.0,87.0,1.4,14.0,141.0,66.41,53.62
2016,3,5,8,15,270.0,104.5,1.45,15.0,183.0,78.6,64.33
2016,3,5,8,30,308.0,122.0,1.5,16.0,225.0,90.34,74.31
2016,3,5,8,45,425.5,123.5,1.6,17.0,292.0,85.83,69.9
2016,3,5,9,0,543.0,125.0,1.7,18.0,359.0,85.72,69.31
2016,3,5,9,15,677.5,110.5,1.7,18.5,438.0,72.96,57.93
2016,3,5,9,30,812.0,96.0,1.7,19.0,517.0,70.18,55.25
2016,3,5,9,45,831.5,99.5,1.7,19.5,564.5,125.3,68.95
2016,3,5,10,0,851.0,103.0,1.7,20.0,612.0,182.46,105.67
2016,3,5,10,15,726.5,154.0,1.8,20.5,609.0,243.64,159.53
2016,3,5,10,30,602.0,205.0,1.9,21.0,606.0,297.87,209.43
2016,3,5,10,45,750.5,159.0,2.0,21.5,684.0,345.97,246.26
2016,3,5,11,0,899.0,113.0,2.1,22.0,762.0,417.26,302.34
2016,3,5,11,15,906.0,114.5,2.25,22.5,788.0,471.43,347.94
2016,3,5,11,30,913.0,116.0,2.4,23.0,814.0,524.66,391.64
2016,3,5,11,45,916.0,117.5,2.55,23.5,831.0,574.66,431.75
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,622.9,469.42
2016,3,5,12,15,921.0,119.5,2.8,24.0,856.5,667.72,504.44
2016,3,5,12,30,923.0,120.0,2.9,24.0,865.0,710.28,537.13
2016,3,5,12,45,920.5,121.5,3.05,24.5,864.0,748.22,565.09
2016,3,5,13,0,918.0,123.0,3.2,25.0,863.0,783.27,590.53
2016,3,5,13,15,915.0,122.5,3.25,25.0,853.0,813.06,611.34
2016,3,5,13,30,912.0,122.0,3.3,25.0,843.0,839.62,629.99
2016,3,5,13,45,902.0,123.0,3.4,25.0,823.5,858.67,643.89
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,874.07,655.48
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,892.37,668.67
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,900.12,674.81
2016,3,5,14,45,845.0,127.5,3.55,25.0,711.0,892.84,671.25
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,881.57,665.2
2016,3,5,15,15,796.5,130.5,3.55,24.5,630.5,867.74,658.28
2016,3,5,15,30,779.0,127.0,3.5,24.0,589.0,856.01,652.92
2016,3,5,15,45,753.5,123.0,3.5,24.0,541.0,828.43,635.53
2016,3,5,16,0,728.0,119.0,3.5,24.0,493.0,797.98,616.12
2016,3,5,16,15,696.0,113.5,3.15,23.0,441.0,757.64,590.08
2016,3,5,16,30,664.0,108.0,2.8,22.0,389.0,715.21,562.02
2016,3,5,16,45,616.5,100.5,2.5,21.5,334.0,656.09,520.13
2016,3,5,17,0,569.0,93.0,2.2,21.0,279.0,596.29,476.6
2016,3,5,17,15,504.5,82.5,2.05,20.0,224.5,519.99,420.15
2016,3,5,17,30,440.0,72.0,1.9,19.0,170.0,442.96,359.81
2016,3,5,17,45,339.5,57.0,1.8,18.0,119.5,342.33,277.4
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,248.71,196.02
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,127.61,54.14
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,15.41,5.37
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,30.56,20.86
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,48.68,37.43
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,66.53,53.54
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,84.21,69.18
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,101.69,84.33
2016,3,6,8,45,278.0,133.0,4.5,16.5,253.5,96.92,79.79
2016,3,6,9,0,542.0,143.0,4.8,17.0,379.0,97.61,79.99
2016,3,6,9,15,273.5,157.0,4.95,17.5,276.5,110.69,90.85
2016,3,6,9,30,5.0,171.0,5.1,18.0,174.0,141.96,117.13
2016,3,6,9,45,2.5,127.0,5.25,18.5,128.5,110.19,85.36
2016,3,6,10,0,0.0,83.0,5.4,19.0,83.0,73.54,55.09
2016,3,6,10,15,0.0,89.0,5.5,19.0,89.0,78.91,59.35
2016,3,6,10,30,0.0,95.0,5.6,19.0,95.0,84.26,63.57
2016,3,6,10,45,0.0,111.0,5.75,19.5,111.0,98.03,74.48
2016,3,6,11,0,0.0,127.0,5.9,20.0,127.0,111.85,85.34
2016,3,6,11,15,0.0,132.0,6.0,20.5,132.0,116.33,88.63
2016,3,6,11,30,0.0,137.0,6.1,21.0,137.0,120.84,91.95
2016,3,6,11,45,0.5,143.5,6.25,21.5,144.0,126.94,96.54
2016,3,6,12,0,1.0,150.0,6.4,22.0,151.0,133.13,101.21
2016,3,6,12,15,1.0,151.0,6.45,22.0,152.5,134.3,102.08
2016,3,6,12,30,1.0,152.0,6.5,22.0,154.0,135.46,102.98
2016,3,6,12,45,1.5,152.5,6.55,22.5,154.5,136.52,103.63
2016,3,6,13,0,2.0,153.0,6.6,23.0,155.0,137.62,104.32
2016,3,6,13,15,112.5,273.0,6.55,23.0,362.5,342.47,266.9
2016,3,6,13,30,223.0,393.0,6.5,23.0,570.0,550.71,426.27
2016,3,6,13,45,220.5,386.5,6.45,23.5,558.5,554.62,428.33
2016,3,6,14,0,218.0,380.0,6.4,24.0,547.0,557.42,430.14
2016,3,6,14,15,119.0,323.0,6.3,24.0,414.0,425.33,329.44
2016,3,6,14,30,20.0,266.0,6.2,24.0,281.0,262.48,202.44
2016,3,6,14,45,39.0,280.5,6.1,24.0,307.5,309.7,240.19
2016,3,6,15,0,58.0,295.0,6.0,24.0,334.0,346.68,269.67
2016,3,6,15,15,142.5,284.5,5.8,23.5,372.0,430.29,337.65
2016,3,6,15,30,227.0,274.0,5.6,23.0,410.0,498.62,393.48
2016,3,6,15,45,296.0,239.5,5.45,23.0,401.5,539.73,427.48
2016,3,6,16,0,365.0,205.0,5.3,23.0,393.0,561.33,446.97
2016,3,6,16,15,272.0,194.0,5.1,22.5,326.0,469.36,376.17
2016,3,6,16,30,179.0,183.0,4.9,22.0,259.0,363.54,293.21
2016,3,6,16,45,162.0,161.0,4.75,22.0,223.0,324.69,263.09
2016,3,6,17,0,145.0,139.0,4.6,22.0,187.0,285.72,232.1
2016,3,6,17,15,125.5,114.5,4.45,21.5,150.5,241.18,196.22
2016,3,6,17,30,106.0,90.0,4.3,21.0,114.0,196.55,159.22
2016,3,6,17,45,74.5,66.0,4.2,20.5,80.5,144.12,114.49
2016,3,6,18,0,43.0,42.0,4.1,20.0,47.0,91.56,68.75
2016,3,6,18,15,21.5,21.0,4.25,19.5,23.5,37.04,13.69
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.75,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.63,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.07,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,30.0,6.2,19.5,30.0,26.43,17.55
2016,3,7,9,0,0.0,56.0,6.6,20.0,56.0,49.46,37.47
2016,3,7,9,15,28.0,140.0,6.7,20.0,155.0,113.0,92.02
2016,3,7,9,30,56.0,224.0,6.8,20.0,254.0,168.02,131.81
2016,3,7,9,45,29.5,200.0,6.95,20.5,216.0,159.43,123.6
2016,3,7,10,0,3.0,176.0,7.1,21.0,178.0,149.95,116.36
2016,3,7,10,15,1.5,162.0,7.0,21.0,163.0,139.92,108.07
2016,3,7,10,30,0.0,148.0,6.9,21.0,148.0,128.88,99.02
2016,3,7,10,45,0.5,151.0,6.8,21.0,151.5,132.0,101.31
2016,3,7,11,0,1.0,154.0,6.7,21.0,155.0,135.15,103.64
2016,3,7,11,15,3.5,172.0,6.6,21.0,175.0,151.89,116.81
2016,3,7,11,30,6.0,190.0,6.5,21.0,195.0,169.03,130.29
2016,3,7,11,45,30.0,277.5,6.4,21.5,301.5,254.24,196.93
2016,3,7,12,0,54.0,365.0,6.3,22.0,408.0,344.83,266.46
2016,3,7,12,15,83.5,386.5,6.25,22.0,454.0,387.91,299.67
2016,3,7,12,30,113.0,408.0,6.2,22.0,500.0,434.14,335.28
2016,3,7,12,45,107.0,406.0,6.2,22.0,493.5,437.91,338.25
2016,3,7,13,0,101.0,404.0,6.2,22.0,487.0,440.79,340.61
2016,3,7,13,15,71.5,376.0,6.2,22.0,435.0,400.68,309.93
2016,3,7,13,30,42.0,348.0,6.2,22.0,383.0,357.37,276.53
2016,3,7,13,45,24.0,272.0,6.2,22.0,292.5,274.16,212.41
2016,3,7,14,0,6.0,196.0,6.2,22.0,202.0,181.67,139.87
2016,3,7,14,15,3.0,160.0,6.3,22.0,163.0,146.36,112.1
2016,3,7,14,30,0.0,124.0,6.4,22.0,124.0,110.83,83.85
2016,3,7,14,45,0.0,113.5,6.5,22.5,113.5,101.26,76.2
2016,3,7,15,0,0.0,103.0,6.6,23.0,103.0,91.65,68.51
2016,3,7,15,15,0.0,89.5,6.5,22.5,89.5,79.35,58.89
2016,3,7,15,30,0.0,76.0,6.4,22.0,76.0,67.31,49.39
2016,3,7,15,45,0.0,69.0,6.3,22.0,69.0,61.06,44.45
2016,3,7,16,0,0.0,62.0,6.2,22.0,62.0,54.82,39.5
2016,3,7,16,15,0.0,86.5,5.95,21.5,86.5,76.78,57.79
2016,3,7,16,30,0.0,111.0,5.7,21.0,111.0,102.03,78.9
2016,3,7,16,45,0.0,94.5,5.5,20.5,94.5,86.41,66.39
2016,3,7,17,0,0.0,78.0,5.3,20.0,78.0,70.68,53.59
2016,3,7,17,15,0.0,62.0,5.2,19.5,62.0,55.33,40.89
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,40.59,28.49
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,28.64,18.2
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,16.71,7.89
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,8.34,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.82,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,8.34,0.71
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,14.94,7.16
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,23.77,15.08
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,32.61,22.95
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,42.35,31.53
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,52.11,40.01
2016,3,8,8,45,78.5,126.0,5.05,20.5,161.0,97.03,78.64
2016,3,8,9,0,157.0,193.0,5.2,21.0,263.0,139.29,114.23
2016,3,8,9,15,164.0,217.5,5.3,21.5,298.0,154.12,126.1
2016,3,8,9,30,171.0,242.0,5.4,22.0,333.0,172.26,132.49
2016,3,8,9,45,247.5,254.5,5.5,22.5,399.0,194.29,142.12
2016,3,8,10,0,324.0,267.0,5.6,23.0,465.0,234.34,168.1
2016,3,8,10,15,186.5,281.0,5.45,23.5,397.0,249.4,185.38
2016,3,8,10,30,49.0,295.0,5.3,24.0,329.0,246.84,188.33
2016,3,8,10,45,239.5,300.5,5.2,24.5,475.5,305.33,228.38
2016,3,8,11,0,430.0,306.0,5.1,25.0,622.0,394.84,294.11
2016,3,8,11,15,360.5,340.5,4.9,25.0,611.5,425.0,319.48
2016,3,8,11,30,291.0,375.0,4.7,25.0,601.0,443.98,335.2
2016,3,8,11,45,249.0,391.0,4.55,25.0,588.0,458.72,346.88
2016,3,8,12,0,207.0,407.0,4.4,25.0,575.0,466.03,352.45
2016,3,8,12,15,349.5,367.0,4.15,25.0,652.5,537.31,406.7
2016,3,8,12,30,492.0,327.0,3.9,25.0,730.0,620.93,469.24
2016,3,8,12,45,404.5,360.5,3.7,25.0,692.0,612.82,462.12
2016,3,8,13,0,317.0,394.0,3.5,25.0,654.0,600.97,452.19
2016,3,8,13,15,587.5,266.5,3.3,25.0,740.5,714.35,538.77
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,829.42,622.23
2016,3,8,13,45,851.5,138.5,2.95,25.0,808.5,849.4,634.57
2016,3,8,14,0,845.0,138.0,2.8,25.0,790.0,865.92,645.26
2016,3,8,14,15,837.0,136.0,2.7,25.0,764.0,876.09,652.07
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,882.64,656.62
2016,3,8,14,45,797.0,141.0,2.55,25.0,700.0,874.01,651.5
2016,3,8,15,0,765.0,148.0,2.5,25.0,662.0,867.25,647.93
2016,3,8,15,15,748.0,144.0,2.45,25.0,621.0,853.48,639.74
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,836.43,629.5
2016,3,8,15,45,707.0,135.5,2.4,25.0,533.5,809.54,612.95
2016,3,8,16,0,683.0,131.0,2.4,25.0,487.0,779.86,594.47
2016,3,8,16,15,651.0,124.5,2.2,24.5,436.0,738.49,567.37
2016,3,8,16,30,619.0,118.0,2.0,24.0,385.0,695.11,538.49
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.0,638.36,498.61
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,580.82,457.2
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,501.29,399.2
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,429.25,343.87
2016,3,8,17,45,314.0,62.5,1.45,21.0,123.0,334.45,267.79
2016,3,8,18,0,224.0,46.0,1.4,20.0,74.0,245.75,192.56
2016,3,8,18,15,112.0,23.0,1.55,19.5,37.0,129.65,72.95
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.51,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,5.7,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.9,1.31
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.1,3.27
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.31,5.21
2016,3,9,8,45,0.0,38.5,4.35,19.5,38.5,33.95,24.13
2016,3,9,9,0,0.0,63.0,4.4,20.0,63.0,55.68,42.84
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,41.95,30.8
2016,3,9,9,30,0.0,32.0,4.3,20.0,32.0,28.24,17.81
2016,3,9,9,45,0.0,24.5,4.25,20.5,24.5,21.63,12.24
2016,3,9,10,0,0.0,17.0,4.2,21.0,17.0,15.01,6.71
2016,3,9,10,15,0.0,28.5,4.0,21.0,28.5,25.19,15.04
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,35.4,23.34
2016,3,9,10,45,0.0,42.5,3.65,21.5,42.5,37.63,25.04
2016,3,9,11,0,0.0,45.0,3.5,22.0,45.0,39.87,26.75
2016,3,9,11,15,0.0,57.5,3.55,21.5,57.5,51.0,35.76
2016,3,9,11,30,0.0,70.0,3.6,21.0,70.0,62.14,44.78
2016,3,9,11,45,0.0,77.5,3.65,21.0,77.5,68.84,50.12
2016,3,9,12,0,0.0,85.0,3.7,21.0,85.0,75.55,55.46
2016,3,9,12,15,6.0,167.5,3.85,21.0,172.5,151.91,116.28
2016,3,9,12,30,12.0,250.0,4.0,21.0,260.0,228.99,176.58
2016,3,9,12,45,14.5,267.0,4.15,21.0,279.0,247.23,190.67
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,265.95,205.29
2016,3,9,13,15,8.5,190.5,4.3,21.0,197.5,176.68,135.75
2016,3,9,13,30,0.0,97.0,4.3,21.0,97.0,86.27,64.0
2016,3,9,13,45,0.0,100.5,4.3,21.0,100.5,89.41,66.63
2016,3,9,14,0,0.0,104.0,4.3,21.0,104.0,92.56,69.23
2016,3,9,14,15,2.5,147.0,4.2,21.0,149.0,133.97,102.49
2016,3,9,14,30,5.0,190.0,4.1,21.0,194.0,176.63,136.51
2016,3,9,14,45,2.5,148.0,4.1,21.0,150.0,135.47,103.94
2016,3,9,15,0,0.0,106.0,4.1,21.0,106.0,94.41,71.16
2016,3,9,15,15,0.0,100.0,3.95,21.0,100.0,88.91,66.92
2016,3,9,15,30,0.0,94.0,3.8,21.0,94.0,83.39,62.63
2016,3,9,15,45,0.0,63.5,3.65,21.0,63.5,56.18,40.61
2016,3,9,16,0,0.0,33.0,3.5,21.0,33.0,29.12,18.48
2016,3,9,16,15,0.0,20.5,3.3,20.5,20.5,18.07,9.41
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.04,0.25
2016,3,9,16,45,0.0,6.5,2.9,19.5,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.94,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.02,0.52
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,10.54,3.77
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,14.06,6.98
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,18.03,10.54
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,22.01,14.05
2016,3,10,8,45,0.0,33.5,4.2,15.5,33.5,29.53,20.64
2016,3,10,9,0,0.0,42.0,4.3,16.0,42.0,37.06,27.15
2016,3,10,9,15,0.0,35.0,4.45,16.0,35.0,30.88,21.61
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,24.71,15.18
2016,3,10,9,45,0.0,52.5,4.75,16.5,52.5,46.42,33.23
2016,3,10,10,0,0.0,77.0,4.9,17.0,77.0,68.21,51.09
2016,3,10,10,15,8.0,160.5,5.1,17.0,166.0,140.29,109.63
2016,3,10,10,30,16.0,244.0,5.3,17.0,255.0,210.1,165.38
2016,3,10,10,45,8.0,172.5,5.5,17.0,178.0,152.42,119.01
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,89.53,68.02
2016,3,10,11,15,0.0,71.0,5.8,17.0,71.0,63.01,46.27
2016,3,10,11,30,0.0,41.0,5.9,17.0,41.0,36.35,24.34
2016,3,10,11,45,3.5,121.0,6.05,17.5,124.5,109.01,83.54
2016,3,10,12,0,7.0,201.0,6.2,18.0,208.0,180.97,141.12
2016,3,10,12,15,3.5,113.5,6.15,18.0,117.0,102.94,78.33
2016,3,10,12,30,0.0,26.0,6.1,18.0,26.0,23.06,13.27
2016,3,10,12,45,0.0,60.0,6.05,18.0,60.0,53.29,38.0
2016,3,10,13,0,0.0,94.0,6.0,18.0,94.0,83.59,62.64
2016,3,10,13,15,0.0,101.5,5.95,18.0,101.5,90.3,68.09
2016,3,10,13,30,0.0,109.0,5.9,18.0,109.0,97.04,73.59
2016,3,10,13,45,5.5,172.0,5.85,18.0,176.5,158.71,123.55
2016,3,10,14,0,11.0,235.0,5.8,18.0,244.0,222.25,174.5
2016,3,10,14,15,14.5,250.5,5.7,18.0,262.0,241.18,189.76
2016,3,10,14,30,18.0,266.0,5.6,18.0,280.0,260.84,205.67
2016,3,10,14,45,9.0,199.5,5.6,18.0,206.5,190.04,149.38
2016,3,10,15,0,0.0,133.0,5.6,18.0,133.0,119.49,92.45
2016,3,10,15,15,0.0,134.0,5.5,17.5,134.0,120.73,93.91
2016,3,10,15,30,0.0,135.0,5.4,17.0,135.0,122.11,95.47
2016,3,10,15,45,0.0,100.5,5.3,17.0,100.5,89.56,68.94
2016,3,10,16,0,0.0,66.0,5.2,17.0,66.0,58.37,43.26
2016,3,10,16,15,0.0,42.5,4.95,17.0,42.5,37.51,25.95
2016,3,10,16,30,0.0,19.0,4.7,17.0,19.0,16.73,8.52
2016,3,10,16,45,0.0,16.5,4.45,17.0,16.5,14.52,6.68
2016,3,10,17,0,0.0,14.0,4.2,17.0,14.0,12.31,4.83
2016,3,10,17,15,0.0,11.0,4.05,16.5,11.0,9.66,2.6
2016,3,10,17,30,0.0,8.0,3.9,16.0,8.0,7.02,0.34
2016,3,10,17,45,0.0,5.5,3.75,16.0,5.5,4.82,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,18.94,10.04
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,32.55,22.96
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,48.87,37.83
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,64.98,52.27
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,82.02,67.35
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,98.85,81.98
2016,3,11,8,45,0.0,68.5,1.95,15.5,68.5,60.55,48.03
2016,3,11,9,0,0.0,19.0,2.0,16.0,19.0,16.74,9.19
2016,3,11,9,15,0.0,33.0,2.15,16.0,33.0,29.12,20.08
2016,3,11,9,30,0.0,47.0,2.3,16.0,47.0,41.53,29.33
2016,3,11,9,45,0.0,41.0,2.5,16.5,41.0,36.23,24.73
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,30.94,20.18
2016,3,11,10,15,0.0,42.0,2.85,17.5,42.0,37.16,25.23
2016,3,11,10,30,0.0,49.0,3.0,18.0,49.0,43.39,30.23
2016,3,11,10,45,0.0,34.5,3.2,18.5,34.5,30.54,19.54
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.92
2016,3,11,11,15,0.0,51.0,3.4,19.0,51.0,45.23,31.43
2016,3,11,11,30,0.0,82.0,3.4,19.0,82.0,72.84,53.81
2016,3,11,11,45,0.0,96.0,3.4,19.5,96.0,85.26,63.64
2016,3,11,12,0,0.0,110.0,3.4,20.0,110.0,97.61,73.35
2016,3,11,12,15,3.5,154.5,3.3,20.0,158.0,139.02,106.35
2016,3,11,12,30,7.0,199.0,3.2,20.0,206.0,180.99,139.42
2016,3,11,12,45,260.5,262.5,3.1,20.0,479.0,428.18,334.65
2016,3,11,13,0,514.0,326.0,3.0,20.0,752.0,695.0,532.19
2016,3,11,13,15,267.5,313.0,2.9,20.0,535.0,509.22,392.79
2016,3,11,13,30,21.0,300.0,2.8,20.0,318.0,287.75,221.56
2016,3,11,13,45,67.0,343.5,2.7,20.5,397.0,379.57,292.88
2016,3,11,14,0,113.0,387.0,2.6,21.0,476.0,468.03,358.96
2016,3,11,14,15,122.5,375.0,2.6,21.0,468.5,484.04,371.11
2016,3,11,14,30,132.0,363.0,2.6,21.0,461.0,488.07,375.02
2016,3,11,14,45,66.0,229.5,2.6,21.0,278.5,280.99,218.95
2016,3,11,15,0,0.0,96.0,2.6,21.0,96.0,85.23,63.53
2016,3,11,15,15,31.5,182.5,2.55,20.5,201.5,206.0,161.77
2016,3,11,15,30,63.0,269.0,2.5,20.0,307.0,332.56,261.77
2016,3,11,15,45,32.0,215.0,2.45,20.0,234.5,247.35,194.79
2016,3,11,16,0,1.0,161.0,2.4,20.0,162.0,150.96,117.78
2016,3,11,16,15,140.0,170.0,2.15,19.5,232.5,312.0,251.93
2016,3,11,16,30,279.0,179.0,1.9,19.0,303.0,461.24,371.16
2016,3,11,16,45,257.0,159.0,1.65,19.0,261.0,417.6,336.75
2016,3,11,17,0,235.0,139.0,1.4,19.0,219.0,373.73,302.7
2016,3,11,17,15,212.5,115.5,1.2,18.5,178.5,324.53,264.32
2016,3,11,17,30,190.0,92.0,1.0,18.0,138.0,275.24,224.52
2016,3,11,17,45,145.0,70.0,0.85,17.5,99.5,212.34,171.83
2016,3,11,18,0,100.0,48.0,0.7,17.0,61.0,151.26,119.01
2016,3,11,18,15,50.0,24.0,0.7,16.5,30.5,68.65,42.41
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,7.73,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,13.98,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.5,28.0,17.86
2016,3,12,7,30,310.0,55.0,1.4,14.0,103.0,42.18,31.46
2016,3,12,7,45,413.5,65.5,1.45,14.5,157.0,49.42,38.35
2016,3,12,8,0,517.0,76.0,1.5,15.0,211.0,57.68,45.83
2016,3,12,8,15,573.5,84.0,1.65,15.5,266.5,61.62,49.24
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,65.43,52.4
2016,3,12,8,45,362.5,145.5,2.0,16.5,282.5,98.99,81.39
2016,3,12,9,0,95.0,199.0,2.2,17.0,243.0,149.82,124.53
2016,3,12,9,15,446.5,150.0,2.25,17.5,392.0,97.63,79.22
2016,3,12,9,30,798.0,101.0,2.3,18.0,541.0,96.08,57.31
2016,3,12,9,45,429.0,189.0,2.4,18.5,428.0,166.8,113.54
2016,3,12,10,0,60.0,277.0,2.5,19.0,315.0,222.61,171.68
2016,3,12,10,15,105.0,307.5,2.4,19.0,379.0,261.33,199.83
2016,3,12,10,30,150.0,338.0,2.3,19.0,443.0,298.28,227.14
2016,3,12,10,45,527.0,222.5,2.25,19.5,615.0,342.81,253.51
2016,3,12,11,0,904.0,107.0,2.2,20.0,787.0,439.76,324.72
2016,3,12,11,15,543.0,253.5,2.15,20.0,665.5,441.79,333.6
2016,3,12,11,30,182.0,400.0,2.1,20.0,544.0,418.4,318.54
2016,3,12,11,45,553.5,256.0,2.05,20.5,708.0,516.49,393.28
2016,3,12,12,0,925.0,112.0,2.0,21.0,872.0,645.69,489.99
2016,3,12,12,15,927.0,112.0,2.0,21.0,880.0,690.07,523.1
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,732.14,554.43
2016,3,12,12,45,925.0,114.0,2.05,21.5,886.0,769.26,580.86
2016,3,12,13,0,921.0,116.0,2.1,22.0,884.0,803.36,603.38
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.5,833.15,623.54
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,859.7,641.54
2016,3,12,13,45,910.5,114.0,2.15,22.0,844.5,879.93,655.82
2016,3,12,14,0,905.0,113.0,2.2,22.0,826.0,896.58,667.9
2016,3,12,14,15,898.5,111.5,2.15,22.0,799.0,908.24,675.88
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,916.24,681.59
2016,3,12,14,45,881.5,108.0,2.1,22.0,737.5,916.47,682.84
2016,3,12,15,0,871.0,106.0,2.1,22.0,703.0,913.02,681.89
2016,3,12,15,15,543.5,196.0,2.1,22.0,561.0,728.97,556.07
2016,3,12,15,30,216.0,286.0,2.1,22.0,419.0,506.3,390.77
2016,3,12,15,45,151.5,261.0,2.1,22.0,351.0,424.33,330.86
2016,3,12,16,0,87.0,236.0,2.1,22.0,283.0,325.88,255.81
2016,3,12,16,15,424.5,160.0,1.95,21.5,352.5,583.19,460.84
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,778.47,603.77
2016,3,12,16,45,730.0,78.0,1.7,20.5,367.5,730.4,569.84
2016,3,12,17,0,698.0,72.0,1.6,20.0,313.0,686.18,540.13
2016,3,12,17,15,642.5,65.0,1.5,19.0,256.0,616.55,491.24
2016,3,12,17,30,587.0,58.0,1.4,18.0,199.0,547.93,440.57
2016,3,12,17,45,500.5,48.0,1.3,17.5,146.0,454.82,366.95
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,366.59,291.78
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,229.9,157.34
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,64.44,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,8.19,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.19,0.0
2016,3,13,7,15,286.0,33.0,3.75,13.5,70.0,26.72,16.95
2016,3,13,7,30,433.0,48.0,3.7,14.0,116.0,38.26,28.05
2016,3,13,7,45,538.0,55.0,3.7,15.0,174.5,42.3,31.97
2016,3,13,8,0,643.0,62.0,3.7,16.0,233.0,46.41,35.67
2016,3,13,8,15,697.0,68.0,3.8,17.0,292.5,49.44,38.2
2016,3,13,8,30,751.0,74.0,3.9,18.0,352.0,57.48,45.01
2016,3,13,8,45,797.5,76.0,4.0,19.0,412.0,57.48,44.67
2016,3,13,9,0,844.0,78.0,4.1,20.0,472.0,57.62,44.45
2016,3,13,9,15,867.0,81.5,4.25,20.5,525.5,58.72,45.13
2016,3,13,9,30,890.0,85.0,4.4,21.0,579.0,100.61,56.66
2016,3,13,9,45,908.5,87.0,4.6,22.0,627.5,159.46,86.85
2016,3,13,10,0,927.0,89.0,4.8,23.0,676.0,219.94,130.96
2016,3,13,10,15,938.0,91.0,4.95,23.0,717.0,280.17,181.67
2016,3,13,10,30,949.0,93.0,5.1,23.0,758.0,340.71,234.96
2016,3,13,10,45,956.0,94.5,5.25,23.5,791.5,399.58,286.85
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,457.81,337.39
2016,3,13,11,15,968.0,97.5,5.5,24.5,850.0,514.29,385.27
2016,3,13,11,30,973.0,99.0,5.6,25.0,875.0,569.47,430.76
2016,3,13,11,45,975.0,100.0,5.75,25.5,891.5,621.06,472.42
2016,3,13,12,0,977.0,101.0,5.9,26.0,908.0,670.61,511.44
2016,3,13,12,15,977.5,101.5,5.95,26.0,915.0,716.52,547.63
2016,3,13,12,30,978.0,102.0,6.0,26.0,922.0,759.87,581.25
2016,3,13,12,45,975.5,102.5,6.05,26.0,919.5,798.32,610.19
2016,3,13,13,0,973.0,103.0,6.1,26.0,917.0,833.64,635.49
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,863.96,656.81
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,890.8,675.7
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,911.41,689.15
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,928.23,700.05
