Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,774.0,110.0,4.0,27.0,547.0,862.17,653.33
2016,3,23,16,15,747.5,105.5,3.75,26.5,494.0,829.8,633.16
2016,3,23,16,30,721.0,101.0,3.5,26.0,441.0,790.1,607.6
2016,3,23,16,45,685.0,94.5,3.3,25.5,385.5,737.81,572.82
2016,3,23,17,0,649.0,88.0,3.1,25.0,330.0,684.45,536.42
2016,3,23,17,15,595.0,80.0,2.9,24.0,273.5,614.05,487.05
2016,3,23,17,30,541.0,72.0,2.7,23.0,217.0,544.54,436.13
2016,3,23,17,45,453.5,61.5,2.5,22.0,163.0,448.72,361.74
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,357.35,286.3
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,206.37,157.76
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.12,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.5,31.5,11.65,0.0
2016,3,24,7,0,354.0,29.0,6.0,9.0,63.0,23.39,14.21
2016,3,24,7,15,466.5,39.0,6.15,9.0,116.0,30.6,21.73
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,37.59,28.47
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,45.22,35.53
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,49.29,39.17
2016,3,24,8,15,757.0,67.5,6.7,10.5,347.5,52.28,41.71
2016,3,24,8,30,799.0,73.0,6.7,11.0,407.0,55.16,44.07
2016,3,24,8,45,834.0,75.0,6.75,11.5,466.0,55.27,43.91
2016,3,24,9,0,869.0,77.0,6.8,12.0,525.0,64.24,51.61
2016,3,24,9,15,889.5,80.0,6.75,12.5,578.5,82.72,51.49
2016,3,24,9,30,910.0,83.0,6.7,13.0,632.0,142.14,78.13
2016,3,24,9,45,926.5,85.0,6.65,13.5,680.0,202.36,121.44
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,263.94,173.65
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,324.82,228.62
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,385.94,284.32
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.5,445.74,338.36
2016,3,24,11,0,978.0,94.0,6.5,16.0,877.0,504.79,390.46
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.0,561.58,439.96
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,617.03,487.03
2016,3,24,11,45,990.5,98.0,6.25,16.5,943.0,669.42,529.57
2016,3,24,12,0,992.0,100.0,6.2,17.0,959.0,719.68,569.23
2016,3,24,12,15,993.5,100.0,6.1,17.0,966.5,765.87,605.8
2016,3,24,12,30,995.0,100.0,6.0,17.0,974.0,809.49,638.83
2016,3,24,12,45,995.0,100.0,5.95,17.5,972.0,849.21,666.31
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,885.89,691.34
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,917.24,713.48
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,945.1,733.08
2016,3,24,13,45,987.0,98.0,5.65,18.5,928.0,967.11,747.39
2016,3,24,14,0,983.0,97.0,5.6,19.0,908.0,985.32,759.07
2016,3,24,14,15,977.0,96.0,5.5,19.0,879.0,997.85,768.02
2016,3,24,14,30,971.0,95.0,5.4,19.0,850.0,1006.44,774.37
2016,3,24,14,45,959.0,94.5,5.3,19.0,813.0,1006.08,774.63
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,1001.79,772.38
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,991.5,765.74
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,977.49,756.68
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,955.94,742.48
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,931.06,726.06
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,904.18,708.62
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,865.57,683.27
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,815.75,649.37
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,764.35,613.53
2016,3,24,17,15,729.0,63.5,2.9,16.0,301.0,696.9,564.52
2016,3,24,17,30,680.0,58.0,2.4,15.0,241.0,629.62,513.51
2016,3,24,17,45,598.0,50.0,1.95,14.0,183.0,542.14,444.19
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,453.28,369.9
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,321.44,254.08
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,185.38,16.28
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,71.82,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,12.9,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,25.97,16.82
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,33.49,24.53
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,40.77,31.48
2016,3,25,7,45,639.5,60.5,0.95,10.0,234.5,45.15,35.49
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,49.39,39.17
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,56.89,45.61
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,59.54,47.62
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.5,61.58,49.04
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,63.49,50.32
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,84.58,50.71
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,142.63,78.05
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,210.2,127.51
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,269.89,177.14
2016,3,25,10,15,906.0,106.5,2.65,17.5,756.5,328.98,228.73
2016,3,25,10,30,917.0,109.0,2.6,18.0,797.0,388.37,280.68
2016,3,25,10,45,922.0,112.5,2.55,18.5,828.5,446.29,330.6
2016,3,25,11,0,927.0,116.0,2.5,19.0,860.0,503.42,378.36
2016,3,25,11,15,932.0,117.0,2.45,19.5,884.5,557.59,422.28
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,610.47,463.66
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,660.25,501.55
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,707.89,536.69
2016,3,25,12,15,937.0,124.5,2.45,21.0,944.5,752.14,569.88
2016,3,25,12,30,938.0,125.0,2.5,21.0,951.0,793.97,600.72
2016,3,25,12,45,932.5,127.5,2.6,21.5,947.0,830.05,624.69
2016,3,25,13,0,927.0,130.0,2.7,22.0,943.0,863.01,646.46
2016,3,25,13,15,923.5,129.0,2.8,22.0,931.0,891.14,666.21
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,915.92,683.81
2016,3,25,13,45,911.0,129.0,3.0,22.0,897.5,934.39,697.31
2016,3,25,14,0,902.0,130.0,3.1,22.0,876.0,949.19,708.54
2016,3,25,14,15,893.5,128.5,3.15,22.0,847.0,958.26,715.74
2016,3,25,14,30,885.0,127.0,3.2,22.0,818.0,963.6,720.67
2016,3,25,14,45,874.5,124.0,3.3,22.0,781.5,971.37,727.82
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,966.05,726.3
2016,3,25,15,15,849.5,118.0,3.45,22.0,702.0,953.27,719.63
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,936.93,710.7
2016,3,25,15,45,814.0,112.0,3.55,22.0,609.5,911.14,695.34
2016,3,25,16,0,793.0,109.0,3.6,22.0,560.0,882.28,677.84
2016,3,25,16,15,766.0,104.0,3.45,21.5,506.0,842.81,652.91
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,806.76,630.16
2016,3,25,16,45,702.0,93.5,3.2,20.5,395.5,754.22,595.21
2016,3,25,17,0,665.0,88.0,3.1,20.0,339.0,700.63,558.62
2016,3,25,17,15,611.5,80.0,2.8,19.0,281.5,629.86,507.91
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,559.97,455.71
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,467.08,382.85
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,378.42,308.69
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,257.9,203.22
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,130.7,23.75
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,47.02,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.5,2.15,10.5,29.5,17.48,0.0
2016,3,26,7,0,160.0,43.0,2.4,11.0,59.0,34.1,23.63
2016,3,26,7,15,255.5,62.0,2.6,11.5,108.0,47.24,36.37
2016,3,26,7,30,351.0,81.0,2.8,12.0,157.0,60.62,48.79
2016,3,26,7,45,175.5,94.0,3.0,13.0,132.0,71.01,58.1
2016,3,26,8,0,0.0,107.0,3.2,14.0,107.0,89.77,74.48
2016,3,26,8,15,0.0,122.5,3.2,14.5,122.5,102.6,85.42
2016,3,26,8,30,0.0,138.0,3.2,15.0,138.0,115.31,96.03
2016,3,26,8,45,3.5,156.5,3.25,16.0,158.0,130.06,108.02
2016,3,26,9,0,7.0,175.0,3.3,17.0,178.0,144.65,119.65
2016,3,26,9,15,164.0,219.0,3.15,17.5,318.5,162.75,125.17
2016,3,26,9,30,321.0,263.0,3.0,18.0,459.0,209.56,152.29
2016,3,26,9,45,294.5,291.0,2.95,18.5,481.5,248.5,182.04
2016,3,26,10,0,268.0,319.0,2.9,19.0,504.0,284.9,211.71
2016,3,26,10,15,243.5,343.5,2.8,19.5,518.5,325.6,244.72
2016,3,26,10,30,219.0,368.0,2.7,20.0,533.0,354.69,268.21
2016,3,26,10,45,297.0,367.0,2.6,20.5,601.0,396.17,298.97
2016,3,26,11,0,375.0,366.0,2.5,21.0,669.0,453.43,341.77
2016,3,26,11,15,612.5,262.5,2.45,21.5,774.5,513.27,387.0
2016,3,26,11,30,850.0,159.0,2.4,22.0,880.0,598.5,451.55
2016,3,26,11,45,850.5,162.0,2.4,22.5,894.5,646.47,487.34
2016,3,26,12,0,851.0,165.0,2.4,23.0,909.0,692.68,521.0
2016,3,26,12,15,852.5,165.5,2.45,23.0,915.5,735.45,552.74
2016,3,26,12,30,854.0,166.0,2.5,23.0,922.0,776.1,582.44
2016,3,26,12,45,851.0,167.0,2.6,23.5,919.0,811.47,607.16
2016,3,26,13,0,848.0,168.0,2.7,24.0,916.0,844.03,628.7
2016,3,26,13,15,845.0,167.5,2.8,24.0,904.5,872.24,648.41
2016,3,26,13,30,842.0,167.0,2.9,24.0,893.0,897.32,666.13
2016,3,26,13,45,836.0,165.0,3.05,24.0,872.5,915.05,679.4
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,929.28,690.52
2016,3,26,14,15,709.5,216.0,3.25,24.0,791.5,897.45,670.11
2016,3,26,14,30,589.0,269.0,3.3,24.0,731.0,849.62,636.54
2016,3,26,14,45,608.5,245.5,3.35,24.0,703.5,858.06,644.98
2016,3,26,15,0,628.0,222.0,3.4,24.0,676.0,860.75,649.29
2016,3,26,15,15,517.5,244.0,3.35,23.5,604.0,780.39,593.58
2016,3,26,15,30,407.0,266.0,3.3,23.0,532.0,687.36,528.18
2016,3,26,15,45,393.5,247.0,3.3,23.0,488.5,655.38,507.3
2016,3,26,16,0,380.0,228.0,3.3,23.0,445.0,621.57,484.48
2016,3,26,16,15,278.0,218.5,3.1,22.5,369.5,517.47,407.17
2016,3,26,16,30,176.0,209.0,2.9,22.0,294.0,398.86,316.85
2016,3,26,16,45,162.5,186.0,2.75,22.0,257.0,360.92,288.69
2016,3,26,17,0,149.0,163.0,2.6,22.0,220.0,322.73,259.46
2016,3,26,17,15,135.5,137.0,2.3,21.0,182.5,280.1,226.86
2016,3,26,17,30,122.0,111.0,2.0,20.0,145.0,237.07,192.86
2016,3,26,17,45,97.5,86.5,1.75,19.0,109.5,187.76,152.23
2016,3,26,18,0,73.0,62.0,1.5,18.0,74.0,138.69,110.52
2016,3,26,18,15,36.5,39.5,1.55,17.5,45.5,73.76,54.42
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,14.99,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,7.73,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,18.27,1.77
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,35.55,24.7
2016,3,27,7,15,224.0,66.5,4.75,14.5,108.5,51.68,39.85
2016,3,27,7,30,313.0,88.0,5.0,15.0,157.0,65.61,52.64
2016,3,27,7,45,156.5,58.0,5.25,15.5,92.5,45.44,34.88
2016,3,27,8,0,0.0,28.0,5.5,16.0,28.0,24.65,16.33
2016,3,27,8,15,10.5,94.0,5.7,16.0,98.5,81.4,66.43
2016,3,27,8,30,21.0,160.0,5.9,16.0,169.0,131.1,109.54
2016,3,27,8,45,90.0,198.0,6.15,16.0,244.5,150.09,125.52
2016,3,27,9,0,159.0,236.0,6.4,16.0,320.0,164.93,137.82
2016,3,27,9,15,256.0,246.5,6.4,16.0,397.0,172.94,132.26
2016,3,27,9,30,353.0,257.0,6.4,16.0,474.0,210.76,153.69
2016,3,27,9,45,249.0,294.5,6.45,16.5,453.0,244.92,183.81
2016,3,27,10,0,145.0,332.0,6.5,17.0,432.0,276.67,213.45
2016,3,27,10,15,86.0,314.0,6.35,17.0,374.5,272.02,212.19
2016,3,27,10,30,27.0,296.0,6.2,17.0,317.0,248.85,195.43
2016,3,27,10,45,123.5,349.5,6.1,17.5,449.5,324.58,253.28
2016,3,27,11,0,220.0,403.0,6.0,18.0,582.0,419.15,325.76
2016,3,27,11,15,542.0,279.5,5.85,18.5,736.5,495.13,384.78
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,606.85,472.59
2016,3,27,11,45,886.5,146.0,5.6,19.5,912.0,657.13,512.09
2016,3,27,12,0,909.0,136.0,5.5,20.0,933.0,706.99,550.45
2016,3,27,12,15,910.5,136.5,5.4,20.0,939.5,750.5,583.99
2016,3,27,12,30,912.0,137.0,5.3,20.0,946.0,791.71,615.13
2016,3,27,12,45,917.5,133.5,5.25,20.5,945.5,830.02,641.17
2016,3,27,13,0,923.0,130.0,5.2,21.0,945.0,865.78,665.03
2016,3,27,13,15,920.0,129.0,5.15,21.0,933.5,894.04,684.77
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,918.99,702.23
2016,3,27,13,45,915.5,125.0,5.1,21.0,903.0,939.91,717.26
2016,3,27,14,0,914.0,122.0,5.1,21.0,884.0,957.29,729.96
2016,3,27,14,15,907.0,120.5,5.05,21.0,855.5,967.55,737.52
2016,3,27,14,30,900.0,119.0,5.0,21.0,827.0,974.08,742.69
2016,3,27,14,45,893.0,115.5,4.95,21.0,791.5,974.76,744.0
2016,3,27,15,0,886.0,112.0,4.9,21.0,756.0,971.69,742.93
2016,3,27,15,15,872.5,109.0,4.8,21.0,713.0,959.37,735.23
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,953.18,732.04
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,931.21,718.32
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,905.97,702.44
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,869.16,678.58
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,829.86,653.19
2016,3,27,16,45,750.0,83.0,4.05,19.5,409.5,780.28,620.06
2016,3,27,17,0,719.0,77.0,3.9,19.0,353.0,734.39,588.87
2016,3,27,17,15,669.0,71.0,3.4,18.0,294.5,667.31,540.27
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,600.9,490.22
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,512.03,419.19
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,427.05,347.7
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,302.15,239.94
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,175.54,63.47
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,65.64,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,38.0,14.35,2.14
2016,3,28,7,0,351.0,36.0,2.7,8.0,76.0,29.07,19.88
2016,3,28,7,15,454.0,47.0,2.75,9.0,129.5,36.84,27.55
2016,3,28,7,30,557.0,58.0,2.8,10.0,183.0,44.35,34.59
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,48.91,38.71
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,53.3,42.46
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,55.52,44.25
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,63.49,51.07
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,65.69,52.6
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,67.75,53.99
2016,3,28,9,15,827.0,100.0,3.15,15.5,576.5,99.53,57.93
2016,3,28,9,30,848.0,104.0,3.0,16.0,628.0,156.74,88.71
2016,3,28,9,45,861.0,107.5,2.9,16.5,674.0,214.63,132.19
2016,3,28,10,0,874.0,111.0,2.8,17.0,720.0,273.67,182.01
2016,3,28,10,15,885.5,113.5,2.65,17.5,759.5,339.12,238.54
2016,3,28,10,30,897.0,116.0,2.5,18.0,799.0,397.57,289.3
2016,3,28,10,45,903.0,118.5,2.45,18.5,830.5,453.98,337.63
2016,3,28,11,0,909.0,121.0,2.4,19.0,862.0,509.71,383.88
2016,3,28,11,15,914.5,122.5,2.3,19.5,886.0,563.51,426.91
2016,3,28,11,30,920.0,124.0,2.2,20.0,910.0,616.12,467.43
2016,3,28,11,45,920.5,126.0,2.15,20.5,924.5,664.74,503.82
2016,3,28,12,0,921.0,128.0,2.1,21.0,939.0,711.32,537.54
2016,3,28,12,15,922.0,128.5,2.0,21.0,945.0,754.79,568.79
2016,3,28,12,30,923.0,129.0,1.9,21.0,951.0,795.89,597.23
2016,3,28,12,45,919.0,130.5,1.85,21.5,947.5,831.48,619.32
2016,3,28,13,0,915.0,132.0,1.8,22.0,944.0,864.07,639.17
2016,3,28,13,15,912.0,131.0,1.75,22.0,932.0,892.05,657.05
2016,3,28,13,30,909.0,130.0,1.7,22.0,920.0,916.75,672.76
2016,3,28,13,45,901.0,130.5,1.7,22.5,898.5,935.1,683.67
2016,3,28,14,0,893.0,131.0,1.7,23.0,877.0,949.84,692.37
2016,3,28,14,15,885.0,129.0,1.75,23.0,848.5,958.45,699.24
2016,3,28,14,30,877.0,127.0,1.8,23.0,820.0,963.35,703.96
2016,3,28,14,45,866.5,124.5,1.85,23.0,783.5,971.46,710.97
2016,3,28,15,0,856.0,122.0,1.9,23.0,747.0,966.37,709.57
2016,3,28,15,15,842.0,119.5,1.95,23.0,704.0,954.31,703.92
2016,3,28,15,30,828.0,117.0,2.0,23.0,661.0,938.75,696.13
2016,3,28,15,45,808.0,113.5,2.15,23.0,612.0,913.04,682.69
2016,3,28,16,0,788.0,110.0,2.3,23.0,563.0,884.27,667.02
2016,3,28,16,15,762.0,105.0,2.3,22.5,510.0,845.44,644.15
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,810.04,623.33
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,756.74,588.11
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,702.45,551.36
2016,3,28,17,15,609.0,81.5,2.1,20.5,287.0,633.22,504.12
2016,3,28,17,30,557.0,74.0,1.9,19.0,230.0,564.77,455.17
2016,3,28,17,45,475.0,63.5,1.75,18.0,175.0,471.55,383.55
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,382.47,310.4
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,264.2,208.96
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,146.9,61.13
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,52.44,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,7.0,2.15,14.0,7.0,6.14,0.0
2016,3,29,7,0,0.0,14.0,2.5,15.0,14.0,12.3,4.94
2016,3,29,7,15,0.0,24.0,2.75,15.5,24.0,21.12,13.0
2016,3,29,7,30,0.0,34.0,3.0,16.0,34.0,29.95,21.0
2016,3,29,7,45,0.0,45.0,3.3,17.0,45.0,39.69,29.61
2016,3,29,8,0,0.0,56.0,3.6,18.0,56.0,49.45,38.03
2016,3,29,8,15,0.0,71.0,3.7,18.5,71.0,62.78,49.49
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,75.7,60.4
2016,3,29,8,45,0.0,108.0,3.9,19.5,108.0,93.8,75.6
2016,3,29,9,0,0.0,130.0,4.0,20.0,130.0,111.57,90.28
2016,3,29,9,15,0.0,132.0,4.0,20.0,132.0,113.94,87.83
2016,3,29,9,30,0.0,134.0,4.0,20.0,134.0,116.25,89.41
2016,3,29,9,45,2.0,157.0,4.0,20.5,158.5,135.76,104.54
2016,3,29,10,0,4.0,180.0,4.0,21.0,183.0,155.62,119.77
2016,3,29,10,15,8.5,213.0,4.0,21.5,219.5,184.59,141.95
2016,3,29,10,30,13.0,246.0,4.0,22.0,256.0,214.29,164.49
2016,3,29,10,45,9.0,211.5,4.0,22.5,219.0,186.62,142.51
2016,3,29,11,0,5.0,177.0,4.0,23.0,182.0,157.11,119.17
2016,3,29,11,15,6.5,189.0,4.0,23.0,195.0,168.82,128.23
2016,3,29,11,30,8.0,201.0,4.0,23.0,208.0,180.78,137.43
2016,3,29,11,45,4.0,162.5,4.05,23.5,166.0,145.94,109.97
2016,3,29,12,0,0.0,124.0,4.1,24.0,124.0,110.04,81.62
2016,3,29,12,15,0.0,128.5,4.1,24.0,128.5,114.14,84.83
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,118.27,88.05
2016,3,29,12,45,2.5,152.0,4.2,24.5,154.5,137.26,102.76
2016,3,29,13,0,5.0,171.0,4.3,25.0,176.0,156.6,117.65
2016,3,29,13,15,3.5,161.0,4.35,25.0,165.0,146.79,110.04
2016,3,29,13,30,2.0,151.0,4.4,25.0,154.0,136.78,102.29
2016,3,29,13,45,2.5,154.5,4.45,25.5,157.5,140.63,105.21
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,144.53,108.16
2016,3,29,14,15,5.5,182.0,4.55,26.0,186.5,169.3,127.59
2016,3,29,14,30,8.0,206.0,4.6,26.0,212.0,194.7,147.46
2016,3,29,14,45,4.0,166.0,4.65,26.0,169.0,153.82,115.9
2016,3,29,15,0,0.0,126.0,4.7,26.0,126.0,112.92,84.02
2016,3,29,15,15,1.0,147.0,4.7,26.0,148.0,133.8,100.71
2016,3,29,15,30,2.0,168.0,4.7,26.0,170.0,155.53,118.04
2016,3,29,15,45,1.0,144.5,4.7,26.0,145.5,132.4,100.13
2016,3,29,16,0,0.0,121.0,4.7,26.0,121.0,109.21,82.05
2016,3,29,16,15,0.0,106.0,4.5,25.5,106.0,95.16,71.28
2016,3,29,16,30,0.0,91.0,4.3,25.0,91.0,81.06,60.33
2016,3,29,16,45,0.0,80.0,4.15,24.5,80.0,70.81,52.36
2016,3,29,17,0,0.0,69.0,4.0,24.0,69.0,61.0,44.64
2016,3,29,17,15,0.0,57.5,3.75,23.5,57.5,50.78,36.44
2016,3,29,17,30,0.0,46.0,3.5,23.0,46.0,40.58,28.1
2016,3,29,17,45,0.0,35.0,3.25,22.5,35.0,30.84,19.98
2016,3,29,18,0,0.0,24.0,3.0,22.0,24.0,21.12,11.75
2016,3,29,18,15,0.0,15.0,3.15,21.5,15.0,13.18,4.91
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.5,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.02,0.32
2016,3,30,7,15,0.0,14.0,4.0,19.0,14.0,12.29,5.08
2016,3,30,7,30,0.0,20.0,4.1,19.0,20.0,17.58,9.84
2016,3,30,7,45,0.0,26.0,4.25,19.5,26.0,22.88,14.52
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,28.19,19.11
2016,3,30,8,15,0.0,31.5,4.45,20.0,31.5,27.76,18.67
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,27.33,18.22
2016,3,30,8,45,0.0,41.5,4.55,20.5,41.5,36.63,26.15
2016,3,30,9,0,0.0,52.0,4.6,21.0,52.0,45.96,33.99
2016,3,30,9,15,0.0,51.5,4.75,21.0,51.5,45.54,31.85
2016,3,30,9,30,0.0,51.0,4.9,21.0,51.0,45.12,31.39
2016,3,30,9,45,0.0,102.5,5.05,21.0,103.0,90.6,68.22
2016,3,30,10,0,0.0,154.0,5.2,21.0,155.0,133.71,102.62
2016,3,30,10,15,0.0,150.5,5.3,21.0,151.0,131.31,100.44
2016,3,30,10,30,0.0,147.0,5.4,21.0,147.0,128.75,98.21
2016,3,30,10,45,6.5,203.0,5.55,21.5,208.5,178.67,137.27
2016,3,30,11,0,13.0,259.0,5.7,22.0,270.0,229.21,176.27
2016,3,30,11,15,15.5,278.0,5.8,22.5,291.5,248.21,190.48
2016,3,30,11,30,18.0,297.0,5.9,23.0,313.0,267.7,205.04
2016,3,30,11,45,16.5,289.0,6.0,23.5,304.0,262.36,200.48
2016,3,30,12,0,15.0,281.0,6.1,24.0,295.0,256.58,195.64
2016,3,30,12,15,15.0,278.5,6.05,24.0,292.5,256.25,195.37
2016,3,30,12,30,15.0,276.0,6.0,24.0,290.0,255.79,195.02
2016,3,30,12,45,19.5,308.5,6.0,24.5,326.5,289.89,220.79
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,324.94,247.02
2016,3,30,13,15,61.5,388.5,5.9,25.5,442.5,411.29,312.28
2016,3,30,13,30,99.0,436.0,5.8,26.0,522.0,495.87,374.93
2016,3,30,13,45,147.5,431.0,5.7,26.5,556.5,553.29,417.51
2016,3,30,14,0,196.0,426.0,5.6,27.0,591.0,602.49,453.82
2016,3,30,14,15,185.0,411.5,5.45,27.0,563.0,587.67,443.12
2016,3,30,14,30,174.0,397.0,5.3,27.0,535.0,571.32,431.56
2016,3,30,14,45,220.5,372.5,5.2,27.0,539.5,597.27,452.64
2016,3,30,15,0,267.0,348.0,5.1,27.0,544.0,638.73,484.49
2016,3,30,15,15,200.0,331.0,5.0,26.5,473.5,545.79,417.18
2016,3,30,15,30,133.0,314.0,4.9,26.0,403.0,468.51,360.12
2016,3,30,15,45,265.0,271.0,4.8,26.0,431.0,565.78,437.65
2016,3,30,16,0,397.0,228.0,4.7,26.0,459.0,640.44,497.15
2016,3,30,16,15,438.5,195.0,4.45,25.5,428.0,656.17,511.15
2016,3,30,16,30,480.0,162.0,4.2,25.0,397.0,650.01,510.16
2016,3,30,16,45,461.0,146.0,4.0,25.0,349.5,606.76,479.27
2016,3,30,17,0,442.0,130.0,3.8,25.0,302.0,562.36,447.1
2016,3,30,17,15,510.5,99.5,3.4,24.0,268.0,569.94,455.98
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,577.81,462.76
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,493.31,396.51
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,412.31,329.93
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,294.81,230.67
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,178.04,91.0
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,65.18,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,168.5,20.5,3.25,15.5,42.0,16.21,6.06
2016,3,31,7,0,337.0,41.0,3.6,16.0,84.0,33.03,22.83
2016,3,31,7,15,434.5,52.0,3.7,16.5,137.0,40.58,30.05
2016,3,31,7,30,532.0,63.0,3.8,17.0,190.0,47.87,36.73
2016,3,31,7,45,604.5,68.5,3.95,17.5,249.5,50.31,38.9
2016,3,31,8,0,677.0,74.0,4.1,18.0,309.0,52.8,40.96
2016,3,31,8,15,718.5,79.5,4.3,19.0,367.5,55.04,42.62
2016,3,31,8,30,760.0,85.0,4.5,20.0,426.0,62.97,49.14
2016,3,31,8,45,799.0,86.0,4.7,21.0,484.5,61.94,47.86
2016,3,31,9,0,838.0,87.0,4.9,22.0,543.0,61.08,46.73
2016,3,31,9,15,859.0,90.0,4.8,22.5,595.5,104.52,55.02
2016,3,31,9,30,880.0,93.0,4.7,23.0,648.0,171.85,95.89
2016,3,31,9,45,898.5,94.0,4.6,23.5,696.0,230.21,140.02
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,290.13,190.11
2016,3,31,10,15,928.0,97.0,4.45,24.5,784.0,349.91,241.86
2016,3,31,10,30,939.0,99.0,4.4,25.0,824.0,409.93,293.47
2016,3,31,10,45,946.5,100.5,4.35,25.5,856.5,468.16,342.65
2016,3,31,11,0,954.0,102.0,4.3,26.0,889.0,525.76,389.89
2016,3,31,11,15,959.5,103.0,4.2,26.0,913.5,581.07,434.66
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,635.08,477.12
2016,3,31,11,45,966.5,105.5,4.1,26.5,953.0,685.54,515.06
2016,3,31,12,0,968.0,107.0,4.1,27.0,968.0,733.9,550.4
2016,3,31,12,15,969.0,107.0,4.05,27.0,974.0,778.35,583.05
2016,3,31,12,30,970.0,107.0,4.0,27.0,980.0,820.26,611.73
2016,3,31,12,45,970.0,106.5,4.0,27.0,977.5,858.21,637.41
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,893.18,660.98
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.0,922.9,680.46
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,949.19,697.62
2016,3,31,13,45,961.0,104.0,3.75,27.0,930.5,970.09,711.54
2016,3,31,14,0,957.0,103.0,3.7,27.0,910.0,987.29,723.12
2016,3,31,14,15,951.0,101.5,3.65,27.0,881.5,998.34,730.81
2016,3,31,14,30,945.0,100.0,3.6,27.0,853.0,1005.53,736.15
2016,3,31,14,45,933.5,100.0,3.55,27.0,816.0,1005.3,736.84
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,1001.29,735.27
2016,3,31,15,15,909.5,97.5,3.4,26.5,735.5,989.79,730.07
2016,3,31,15,30,897.0,95.0,3.3,26.0,692.0,974.67,722.63
2016,3,31,15,45,882.0,92.0,3.2,26.0,643.0,953.13,709.63
2016,3,31,16,0,867.0,89.0,3.1,26.0,594.0,937.76,700.92
2016,3,31,16,15,844.0,85.5,2.9,25.5,539.5,901.88,678.95
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,863.42,655.11
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,813.05,622.97
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,761.19,589.03
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,694.2,544.07
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,633.34,501.58
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,541.69,433.2
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,454.15,363.99
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,330.02,260.16
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,208.2,115.97
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,78.63,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.37,0.0
2016,4,1,6,45,45.0,28.0,3.95,12.5,34.0,23.34,12.18
2016,4,1,7,0,90.0,49.0,4.0,13.0,61.0,39.8,29.11
2016,4,1,7,15,126.5,73.0,4.2,13.0,99.0,57.87,45.87
2016,4,1,7,30,163.0,97.0,4.4,13.0,137.0,75.45,61.95
2016,4,1,7,45,200.0,116.5,4.6,13.5,178.0,86.2,71.51
2016,4,1,8,0,237.0,136.0,4.8,14.0,219.0,98.92,82.52
2016,4,1,8,15,118.5,79.5,5.05,14.0,121.0,59.43,47.37
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,20.27,12.43
2016,4,1,8,45,0.0,17.5,5.55,14.5,17.5,15.42,8.04
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,10.58,3.69
2016,4,1,9,15,0.0,21.5,5.75,15.0,21.5,18.98,10.35
2016,4,1,9,30,0.0,31.0,5.7,15.0,31.0,27.4,17.36
2016,4,1,9,45,0.0,33.5,5.7,15.5,33.5,29.63,19.12
2016,4,1,10,0,0.0,36.0,5.7,16.0,36.0,31.87,20.87
2016,4,1,10,15,115.0,207.5,5.6,16.0,297.0,199.99,154.84
2016,4,1,10,30,230.0,379.0,5.5,16.0,558.0,373.1,289.79
2016,4,1,10,45,229.5,395.5,5.45,16.5,580.0,404.21,314.32
2016,4,1,11,0,229.0,412.0,5.4,17.0,602.0,435.34,338.73
2016,4,1,11,15,141.0,403.5,5.4,17.0,521.5,402.66,314.44
2016,4,1,11,30,53.0,395.0,5.4,17.0,441.0,363.39,283.91
2016,4,1,11,45,69.0,416.5,5.45,17.5,477.5,398.15,310.45
2016,4,1,12,0,85.0,438.0,5.5,18.0,514.0,435.01,338.25
2016,4,1,12,15,52.0,378.0,5.55,18.0,425.0,369.55,287.89
2016,4,1,12,30,19.0,318.0,5.6,18.0,336.0,295.96,230.58
2016,4,1,12,45,14.0,262.5,5.65,18.0,275.5,244.79,190.78
2016,4,1,13,0,9.0,207.0,5.7,18.0,215.0,192.24,149.4
2016,4,1,13,15,11.0,235.5,5.7,18.0,245.5,220.53,171.96
2016,4,1,13,30,13.0,264.0,5.7,18.0,276.0,249.42,194.83
2016,4,1,13,45,14.0,270.5,5.75,18.0,283.5,257.65,201.49
2016,4,1,14,0,15.0,277.0,5.8,18.0,291.0,266.09,208.37
2016,4,1,14,15,32.0,315.5,5.8,17.5,342.5,333.73,262.61
2016,4,1,14,30,49.0,354.0,5.8,17.0,394.0,393.78,310.64
2016,4,1,14,45,167.0,349.5,5.8,17.0,475.5,522.54,414.51
2016,4,1,15,0,285.0,345.0,5.8,17.0,557.0,653.94,518.04
2016,4,1,15,15,482.0,267.5,5.8,16.5,600.0,779.62,620.03
2016,4,1,15,30,679.0,190.0,5.8,16.0,643.0,892.14,709.93
2016,4,1,15,45,657.5,183.0,5.8,16.0,595.5,862.49,689.37
2016,4,1,16,0,636.0,176.0,5.8,16.0,548.0,830.06,667.41
2016,4,1,16,15,524.0,177.5,5.7,15.5,465.0,716.2,583.2
2016,4,1,16,30,412.0,179.0,5.6,15.0,382.0,610.67,502.23
2016,4,1,16,45,370.0,170.5,5.55,14.5,336.5,540.7,449.38
2016,4,1,17,0,328.0,162.0,5.5,14.0,291.0,490.42,410.4
2016,4,1,17,15,297.5,140.0,5.15,13.5,243.0,432.94,364.62
2016,4,1,17,30,267.0,118.0,4.8,13.0,195.0,376.03,318.0
2016,4,1,17,45,233.5,94.0,4.5,13.0,150.5,314.69,265.66
2016,4,1,18,0,200.0,70.0,4.2,13.0,106.0,254.3,212.46
2016,4,1,18,15,127.5,47.5,3.95,12.5,67.5,171.15,138.22
2016,4,1,18,30,55.0,25.0,3.7,12.0,29.0,74.57,42.01
2016,4,1,18,45,27.5,12.5,3.45,11.5,14.5,27.5,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,19.72,10.25
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,30.24,21.42
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,35.9,26.99
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,41.41,32.14
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,48.82,38.78
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,52.28,41.67
2016,4,2,8,15,784.0,71.5,3.8,12.0,392.0,54.31,43.19
2016,4,2,8,30,820.0,76.0,3.7,13.0,451.0,56.27,44.59
2016,4,2,8,45,846.0,79.5,3.6,14.5,507.5,57.33,45.07
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,67.85,53.77
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,120.11,65.6
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,179.66,102.49
2016,4,2,9,45,921.5,91.5,3.1,17.5,715.5,239.78,149.94
2016,4,2,10,0,935.0,94.0,3.0,18.0,762.0,300.91,202.42
2016,4,2,10,15,945.0,95.5,3.05,18.5,801.5,360.99,255.43
2016,4,2,10,30,955.0,97.0,3.1,19.0,841.0,421.17,308.02
2016,4,2,10,45,961.5,98.5,3.15,19.5,873.5,479.76,358.21
2016,4,2,11,0,968.0,100.0,3.2,20.0,906.0,537.58,406.26
2016,4,2,11,15,973.0,101.0,3.25,20.0,930.0,593.21,452.0
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,647.46,495.41
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.5,698.24,534.15
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,746.94,570.29
2016,4,2,12,15,983.0,104.5,3.4,21.0,989.5,792.21,603.91
2016,4,2,12,30,984.0,105.0,3.4,21.0,996.0,834.91,633.29
2016,4,2,12,45,982.5,105.0,3.45,21.0,992.5,872.46,659.22
2016,4,2,13,0,981.0,105.0,3.5,21.0,989.0,906.9,683.0
2016,4,2,13,15,978.5,104.5,3.5,21.0,977.0,936.76,703.34
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,963.15,721.39
2016,4,2,13,45,971.0,103.5,3.5,21.5,944.0,983.71,734.18
2016,4,2,14,0,966.0,103.0,3.5,22.0,923.0,1000.51,744.56
2016,4,2,14,15,959.5,101.5,3.45,22.0,893.5,1011.05,751.98
2016,4,2,14,30,953.0,100.0,3.4,22.0,864.0,1017.68,757.01
2016,4,2,14,45,938.0,101.5,3.4,22.0,825.5,1015.62,756.85
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,1009.78,754.43
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,997.68,749.09
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,981.95,741.47
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,959.21,727.8
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,942.75,718.55
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,906.24,695.72
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,867.16,670.99
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,817.51,637.15
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,766.3,601.65
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,699.25,554.75
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,638.34,510.53
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,550.14,443.49
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,465.66,375.72
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,343.83,273.95
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,226.4,141.4
