Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.36,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.14,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.66,2.91
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,14.06,6.91
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,18.47,10.86
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,18.04,10.42
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,17.61,9.97
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,17.18,9.54
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,16.75,9.1
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,74.39,59.16
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,127.29,99.29
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,82.92,62.8
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,33.62,22.2
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,97.09,73.82
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,157.49,121.69
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,214.48,165.65
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,272.41,209.56
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,285.48,218.77
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,308.32,235.49
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,313.55,239.27
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,318.43,242.83
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,317.29,241.41
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,311.27,236.36
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,259.92,197.69
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,206.83,157.29
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,212.32,161.36
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,217.83,165.33
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,168.71,127.48
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,118.94,88.71
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,104.1,77.04
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,89.2,65.28
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,93.69,68.92
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,98.21,72.58
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,204.84,156.47
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,334.85,255.69
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,481.81,369.49
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,629.79,480.15
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,788.01,599.34
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,918.97,690.09
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,881.87,666.28
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,842.4,642.26
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,797.41,613.22
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,746.43,579.4
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,682.19,535.07
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,618.42,489.59
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,534.59,426.99
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,453.98,363.86
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,344.59,274.91
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,244.35,183.96
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,115.45,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,21.19,10.4
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,30.63,21.08
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,39.7,29.63
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,59.55,47.5
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,85.95,70.86
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,97.78,80.83
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,109.48,90.41
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,105.59,86.54
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,101.03,82.12
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,116.0,94.24
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,131.22,101.61
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,157.66,121.95
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,184.92,142.58
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,213.2,163.77
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,242.49,185.56
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,266.87,203.71
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,303.27,231.02
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,364.25,275.81
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,441.25,332.12
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,503.41,377.86
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,579.68,433.77
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,663.5,496.82
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,760.54,568.52
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,801.95,596.84
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,840.96,622.54
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,875.76,645.57
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,907.69,666.65
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,934.86,684.16
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,958.76,699.55
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,976.93,710.32
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,991.53,718.9
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,1000.14,726.12
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,1005.07,731.18
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,1003.37,731.25
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,998.06,729.21
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,984.67,722.11
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,978.34,719.85
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,954.22,705.97
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,927.02,690.2
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,890.23,668.83
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,851.03,645.59
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,806.11,618.32
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,755.13,586.02
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,689.97,542.19
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,625.25,497.0
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,541.48,434.28
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,460.85,370.95
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,350.99,281.35
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,250.13,190.22
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,119.06,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,13.64,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,23.45,12.7
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,36.19,25.94
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,48.49,37.3
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,58.61,46.5
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,75.06,61.0
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,96.47,79.33
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,117.5,96.89
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,135.1,111.33
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,152.5,125.34
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,168.82,138.25
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,200.02,153.83
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,229.9,174.38
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,251.84,189.52
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,265.28,186.59
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,335.4,233.0
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,391.26,280.7
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,452.21,331.13
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,506.12,375.08
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,559.85,417.56
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,610.68,456.64
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,660.28,493.65
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,706.59,527.45
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,750.83,558.96
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,791.08,587.71
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,829.05,613.37
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,863.31,635.52
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,894.87,655.8
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,921.36,674.03
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,944.68,690.28
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,961.94,701.29
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,975.73,710.17
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,982.62,715.76
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,985.9,719.21
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,994.36,726.58
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,988.54,724.71
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,975.4,719.04
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,958.87,711.27
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,931.26,695.0
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,900.76,676.77
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,868.63,658.36
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,829.09,634.5
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,776.71,601.04
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,723.38,566.06
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,657.5,520.84
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,592.18,474.32
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,506.64,409.2
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,424.4,343.2
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,316.89,253.97
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,222.98,169.14
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,108.25,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,13.64,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,24.17,13.39
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,42.71,31.17
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,60.63,47.41
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,73.9,59.28
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,83.49,67.61
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,69.45,55.18
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,61.0,47.57
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,64.57,50.37
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,68.14,53.13
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,74.84,58.52
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,81.55,60.95
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,128.92,98.49
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,175.54,134.75
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,188.48,144.23
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,201.71,153.97
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,162.54,123.32
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,120.52,90.27
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,143.27,107.81
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,166.5,125.55
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,151.58,113.6
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,136.16,101.33
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,159.06,118.85
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,182.4,136.56
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,184.97,138.5
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,187.56,140.5
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,166.7,124.47
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,145.41,108.06
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,145.79,108.63
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,146.11,109.15
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,222.6,168.48
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,301.57,228.94
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,248.51,188.61
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,194.95,147.61
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,143.2,107.58
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,91.77,67.27
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,135.68,102.37
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,181.58,139.01
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,150.56,114.81
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,119.55,90.45
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,161.84,125.17
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,207.4,162.48
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,186.73,146.75
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,166.01,130.82
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,139.09,109.36
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,112.28,87.6
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,232.11,189.88
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,345.04,281.49
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,236.57,190.11
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,148.96,112.42
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,71.92,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.19,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,15.84,6.97
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,37.5,26.53
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,58.05,44.83
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,75.03,59.79
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,92.91,75.18
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,113.93,92.89
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,134.28,109.67
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,152.07,124.26
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,169.36,138.24
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,181.0,147.14
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,217.68,162.9
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,251.41,185.79
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,286.58,211.98
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,316.63,234.54
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,338.79,251.75
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,374.45,280.24
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,410.78,308.91
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,443.01,333.58
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,474.99,357.52
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,374.73,283.72
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,254.44,192.25
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,191.3,144.1
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,125.86,93.42
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,171.3,129.03
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,217.56,164.97
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,316.85,240.65
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,417.84,315.86
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,270.73,205.52
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,116.26,86.27
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,87.44,63.84
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,58.71,41.2
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,56.89,39.91
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,55.08,38.61
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,114.45,86.1
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,176.19,134.98
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,124.4,94.26
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,73.62,53.86
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,46.91,32.48
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,20.31,10.95
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,64.62,47.24
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,112.11,86.17
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,69.02,51.28
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,29.09,18.52
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,24.66,14.96
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,20.24,11.33
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,15.82,7.63
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,11.42,3.88
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,7.46,0.49
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.5,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.31,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,3.07,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,4.39,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,7.03,0.58
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,9.68,2.89
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,36.18,26.07
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,62.81,48.95
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,73.95,58.2
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,84.93,64.14
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,93.03,70.49
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,101.17,76.84
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,201.39,154.56
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,305.05,233.14
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,326.89,249.11
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,349.13,265.41
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,412.92,312.13
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,489.47,368.07
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,435.43,328.52
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,363.67,274.57
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,258.9,196.29
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,146.3,109.89
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,299.22,227.63
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,457.19,344.15
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,515.52,386.16
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,583.68,434.96
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,518.69,388.34
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,456.1,343.1
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,478.95,360.73
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,502.41,378.4
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,559.76,420.98
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,604.12,453.74
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,342.91,262.92
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,69.25,49.84
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,57.2,40.55
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,45.17,30.99
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,82.05,60.78
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,121.45,92.41
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,314.12,248.36
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,503.87,393.92
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,298.68,236.49
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,95.12,72.4
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,80.48,61.13
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,65.75,49.25
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,50.9,36.94
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,37.05,25.27
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,25.55,15.46
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,14.07,5.54
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,7.02,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,14.72,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,28.8,18.06
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,44.4,32.85
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,57.7,44.97
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,56.63,44.23
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,61.39,48.35
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,61.89,48.57
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,61.89,48.31
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,57.9,44.68
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,53.93,41.08
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,100.53,80.49
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,143.98,111.07
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,170.25,130.84
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,197.39,151.03
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,258.34,192.63
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,343.06,252.9
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,378.16,280.74
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,399.65,297.92
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,292.86,220.22
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,172.24,129.24
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,242.42,182.79
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,313.56,235.47
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,312.88,234.2
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,311.89,233.05
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,278.19,208.15
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,243.27,182.24
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,209.04,156.65
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,174.09,130.24
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,329.38,247.7
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,488.27,362.17
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,608.82,449.39
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,735.66,538.35
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,725.14,532.23
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,712.58,525.94
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,579.38,432.71
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,442.04,333.28
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,352.85,268.54
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,247.38,189.12
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,241.18,185.35
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,235.09,181.36
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,179.38,138.53
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,124.15,95.11
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,145.53,113.13
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,168.76,132.48
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,142.8,111.95
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,116.97,91.21
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,91.28,70.11
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,65.23,48.35
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,43.66,30.21
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,22.03,11.84
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,11.0,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.88,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.63,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.51,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,46.89,35.6
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,90.23,72.66
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,104.27,84.19
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,117.39,94.86
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,114.46,91.85
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,151.09,97.17
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,213.97,143.49
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,266.82,186.81
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,281.81,205.72
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,287.48,215.64
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,345.37,255.24
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,437.19,321.34
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,489.05,359.71
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,555.78,409.46
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,581.28,428.01
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,594.04,436.09
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,664.98,489.29
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,745.45,548.2
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,784.48,574.36
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,821.39,598.11
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,854.38,619.17
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,884.77,638.51
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,909.73,653.61
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,931.64,666.77
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,948.5,677.63
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,972.71,693.24
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,979.36,697.9
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,982.44,700.71
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,984.15,702.88
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,982.13,702.92
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,967.53,696.14
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,949.63,687.47
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,923.69,674.44
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,894.91,659.41
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,857.59,639.06
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,823.58,620.58
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,772.83,588.89
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,721.13,555.8
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,657.37,512.38
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,594.14,467.93
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,512.04,406.98
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,433.04,345.31
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,328.48,261.25
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,237.56,182.72
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,118.54,33.51
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,3.95,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,5.27,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,14.08,6.73
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,22.91,14.38
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,27.78,18.53
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,32.66,22.65
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,28.26,18.72
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,23.85,13.96
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,46.03,31.97
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,68.28,49.79
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,173.3,131.37
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,275.99,207.94
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,347.77,257.83
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,437.92,322.19
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,485.17,356.64
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,562.57,414.13
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,611.8,451.22
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,660.08,486.91
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,704.74,519.09
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,750.16,551.08
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,790.29,579.08
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,828.32,604.73
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,860.76,626.69
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,890.49,646.95
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,916.02,664.01
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,938.47,679.19
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,953.54,690.32
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,976.05,706.42
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,982.67,711.83
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,985.71,715.27
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,982.12,714.63
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,975.0,711.92
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,960.06,705.14
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,941.86,696.36
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,679.91,516.72
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,372.43,286.22
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,352.9,274.5
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,332.63,260.77
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,419.93,332.28
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,499.18,395.73
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,448.06,357.98
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,396.96,319.89
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,337.08,272.7
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,278.71,225.09
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,209.11,166.89
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,142.68,109.02
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,70.86,22.84
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,12.75,0.0
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,25.75,16.17
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,33.26,23.5
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,40.5,30.14
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,44.87,34.1
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,49.08,37.74
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,56.51,44.06
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,59.1,46.06
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,60.71,47.07
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,62.22,47.97
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,69.94,54.14
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,125.16,65.81
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,190.25,109.33
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,247.6,154.48
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,305.48,203.33
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,364.01,253.45
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,421.49,302.8
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,478.94,351.08
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,534.21,395.76
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,588.58,438.29
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,640.75,478.63
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,691.54,516.87
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,738.6,551.82
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,783.7,584.55
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,825.59,612.54
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,865.06,638.71
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,899.82,660.32
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,931.67,679.88
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,958.19,696.82
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,981.34,711.6
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,999.16,723.46
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,1013.37,733.15
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,1021.44,738.6
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,1025.8,741.86
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,1023.01,741.24
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,1016.58,738.51
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,1003.5,732.13
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,987.0,723.69
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,973.04,716.14
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,945.7,699.87
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,909.19,677.96
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,870.29,654.3
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,821.08,622.05
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,770.44,588.37
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,712.65,549.55
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,650.45,506.32
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,571.07,449.11
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,494.46,391.19
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,389.41,309.04
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,292.34,226.69
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,148.27,62.82
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
