Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.54,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.38,17.69
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,35.24,25.29
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,42.8,32.22
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,47.45,36.4
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,51.9,40.23
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,54.17,41.93
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,62.01,48.38
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,63.48,49.33
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,64.85,50.19
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,75.51,48.75
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,130.26,69.58
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,185.89,106.13
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,251.64,157.83
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,308.83,205.74
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,366.56,254.65
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,423.16,302.53
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,479.74,349.24
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,534.04,392.44
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,587.37,433.46
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,638.66,472.34
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,688.6,509.15
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,734.93,541.45
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,779.33,571.53
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,820.52,598.31
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,859.35,623.26
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,893.17,645.36
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,924.1,665.64
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,950.63,683.13
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,973.89,698.66
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,991.46,710.7
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,1005.49,720.7
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,1013.46,727.65
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,1017.79,732.5
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,1015.51,733.31
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,1009.64,732.01
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,996.75,727.25
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,991.29,727.49
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,967.05,714.5
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,939.73,699.55
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,902.89,678.16
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,863.68,654.96
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,813.91,622.78
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,768.4,593.08
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,704.9,550.91
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,641.75,507.5
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,558.78,446.3
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,478.82,384.62
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,375.64,301.75
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,280.04,219.61
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,139.12,66.01
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,17.42,3.23
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,33.64,22.99
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,51.67,39.56
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,69.95,56.01
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,84.65,68.99
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,98.99,81.3
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,110.0,90.44
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,126.7,104.26
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,132.87,108.9
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,131.86,107.42
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,138.98,107.8
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,146.8,113.39
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,191.76,147.55
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,246.67,189.06
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,235.22,180.28
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,228.23,174.97
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,214.93,164.55
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,200.41,153.18
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,227.75,173.87
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,255.67,194.75
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,246.85,187.85
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,237.51,180.63
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,311.31,236.36
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,390.43,294.75
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,368.57,278.15
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,341.84,258.18
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,324.98,245.72
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,307.45,232.7
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,240.99,182.57
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,173.53,130.96
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,146.5,110.07
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,119.17,88.73
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,462.67,357.83
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,807.98,606.87
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,888.16,665.83
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,952.9,711.83
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,945.3,707.68
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,927.66,697.43
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,901.82,681.7
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,873.28,664.15
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,834.53,639.13
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,793.81,612.54
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,742.82,578.22
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,690.85,542.57
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,625.81,496.81
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,555.83,445.88
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,478.33,386.7
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,404.2,327.39
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,308.8,248.51
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,220.91,172.41
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,114.93,57.99
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.43,3.76
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.48,21.69
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,43.35,31.79
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,53.84,41.22
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,60.9,47.41
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,68.38,53.75
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,88.25,70.51
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,114.08,92.01
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,126.29,101.7
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,137.86,110.75
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,152.62,114.07
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,189.62,144.09
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,184.37,123.58
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,254.37,163.91
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,315.49,221.48
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,363.98,266.05
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,400.88,292.18
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,467.39,343.27
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,519.01,384.63
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,570.07,424.35
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,618.39,461.86
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,665.72,497.76
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,709.95,530.31
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,755.76,563.26
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,794.46,589.82
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,830.98,614.37
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,766.98,565.76
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,663.58,486.53
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,700.71,513.86
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,731.59,536.23
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,607.2,447.6
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,472.94,349.86
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,638.05,472.91
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,778.12,574.04
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,889.36,656.0
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,971.08,712.74
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,735.61,549.83
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,449.13,337.64
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,695.71,526.23
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,884.79,661.43
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,846.25,636.33
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,805.75,611.19
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,754.48,577.12
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,702.27,541.84
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,636.84,496.73
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,571.99,450.67
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,485.77,386.52
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,410.52,327.37
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,314.93,249.88
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,226.93,175.02
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,118.11,62.98
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,18.4,5.86
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,34.72,23.64
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,48.11,35.91
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,60.97,47.4
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,79.91,63.84
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,103.72,84.11
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,115.79,93.98
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,134.19,109.01
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,140.79,114.12
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,149.66,121.11
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,132.41,94.08
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,158.62,96.6
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,228.71,153.46
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,289.34,206.59
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,314.44,221.81
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,362.7,258.05
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,414.66,302.49
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,467.22,346.63
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,522.41,391.06
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,572.54,430.65
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,619.3,467.64
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,665.23,503.25
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,708.81,535.55
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,751.43,566.48
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,753.9,564.81
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,745.05,554.39
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,669.78,498.55
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,579.93,431.12
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,653.65,486.82
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,740.3,550.32
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,740.83,550.93
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,739.38,550.57
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,538.97,405.32
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,315.18,237.01
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,424.72,321.37
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,539.75,407.54
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,635.5,482.02
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,710.69,541.31
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,640.18,489.82
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,551.1,424.76
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,427.21,331.75
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,287.7,223.86
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,232.13,180.91
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,163.38,126.58
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,136.97,105.96
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,110.73,85.02
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,184.68,147.41
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,259.47,207.96
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,182.23,143.77
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,105.53,79.2
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,51.92,26.23
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.57,6.3
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.79,24.33
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,43.05,32.36
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,52.38,41.01
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,56.96,45.12
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,61.37,48.89
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,61.38,48.66
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,61.54,48.52
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,69.5,55.03
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,70.99,55.86
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,90.96,54.68
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,145.87,79.09
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,203.09,118.81
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,270.25,172.6
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,328.44,221.55
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,387.5,271.37
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,445.47,319.96
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,503.26,366.95
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,559.14,410.26
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,614.21,451.22
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,666.49,490.74
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,717.24,528.11
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,764.95,562.5
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,810.81,594.27
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,852.05,621.16
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,890.74,646.22
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,925.43,667.21
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,957.14,686.15
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,984.35,703.08
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1008.17,717.86
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,1025.61,729.19
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,1039.34,738.37
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,1047.38,744.55
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,1051.63,748.53
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,1048.19,746.95
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,1041.06,743.3
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,1027.68,734.08
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,1010.83,722.76
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,985.84,707.05
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,968.16,696.1
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,932.13,673.4
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,893.63,649.21
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,842.89,617.56
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,790.8,584.61
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,732.49,547.14
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,669.34,505.14
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,586.24,447.4
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,506.13,389.21
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,402.39,311.31
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,306.07,233.38
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,159.73,95.18
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,17.16,6.65
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,34.0,23.65
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,44.09,33.04
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,55.52,43.27
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,60.7,47.85
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,65.66,52.02
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,67.93,53.63
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,70.1,55.07
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,71.27,55.74
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,72.31,56.29
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,94.01,56.74
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,153.23,87.21
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,205.95,124.15
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,260.65,168.42
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,315.64,215.16
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,371.7,263.11
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,426.51,309.5
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,485.59,357.82
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,537.76,399.84
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,589.08,439.97
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,637.97,478.01
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,685.58,514.19
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,729.12,545.71
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,770.69,575.1
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,808.96,601.59
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,845.06,625.82
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,874.2,645.43
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,909.72,669.36
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,934.24,685.58
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,955.56,699.78
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,965.83,706.74
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,972.36,711.41
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,976.51,714.67
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,977.15,715.77
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,685.67,513.8
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,337.86,253.22
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,376.61,284.96
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,416.26,316.32
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,326.99,249.49
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,222.31,169.57
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,295.85,228.99
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,354.75,276.48
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,288.16,225.1
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,222.22,173.56
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,188.55,147.6
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,142.58,111.16
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,198.3,158.03
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,251.94,201.28
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,177.48,139.82
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,102.91,77.41
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,50.83,28.0
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.64,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,21.46,9.88
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,38.6,26.9
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,56.53,42.9
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,73.82,58.06
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,85.32,68.07
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,101.95,82.2
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,117.24,94.76
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,132.38,106.98
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,147.72,119.15
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,162.89,131.01
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,165.14,126.04
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,167.31,127.08
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,203.11,154.05
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,228.48,172.78
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,217.86,164.43
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,191.93,144.3
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,226.78,170.72
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,262.4,197.47
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,367.98,275.88
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,494.61,368.63
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,380.65,285.12
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,245.24,183.05
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,188.56,140.0
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,130.07,95.12
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,373.07,280.02
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,624.82,461.62
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,615.13,453.29
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,602.75,444.03
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,647.92,477.27
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,704.21,517.6
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,740.07,544.15
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,775.32,570.33
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,757.74,558.96
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,737.96,546.38
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,651.01,484.91
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,578.28,432.41
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,679.65,507.87
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,761.31,567.6
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,572.1,432.09
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,384.07,292.5
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,484.8,371.33
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,565.55,433.38
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,473.75,366.62
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,381.12,298.39
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,317.11,249.44
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,242.82,191.1
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,224.7,177.68
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,217.12,171.56
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,147.83,114.91
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,66.36,47.9
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,31.53,15.81
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,8.19,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,23.82,12.55
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,38.48,27.71
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,48.79,37.42
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,58.75,46.5
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,65.66,52.61
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,73.29,59.14
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,75.17,60.36
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,76.99,61.47
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,78.52,62.42
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,79.87,63.2
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,104.33,63.68
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,154.54,88.58
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,223.83,145.32
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,280.65,195.76
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,317.35,221.73
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,377.74,268.36
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,433.23,315.39
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,492.9,364.19
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,545.5,405.63
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,597.82,445.3
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,647.28,482.06
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,695.47,516.45
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,741.6,547.35
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,786.25,575.86
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,825.89,600.46
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,863.27,623.23
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,897.37,642.27
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,928.83,659.27
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,954.73,675.37
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,977.44,689.56
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,994.92,700.03
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1008.91,708.5
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,1016.93,713.28
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,1021.37,716.05
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,1020.17,716.4
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,1015.39,714.8
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,1002.68,709.08
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,997.53,708.25
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,974.39,694.89
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,948.14,679.86
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,912.55,658.92
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,874.58,636.41
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,827.51,607.72
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,784.09,581.02
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,723.13,542.83
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,662.33,503.48
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,585.0,450.99
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,510.08,397.35
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,409.47,321.35
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,315.76,245.12
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,187.98,124.75
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,40.57,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,22.25,11.66
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,35.45,25.04
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,45.09,33.97
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,55.87,43.6
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,71.89,57.63
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,97.79,79.93
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,116.8,95.88
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,138.55,113.88
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,118.68,96.56
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,99.99,80.33
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,115.24,88.65
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,130.67,100.57
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,168.01,129.43
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,206.07,158.41
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,246.23,188.22
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,298.92,227.52
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,336.7,255.78
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,377.46,286.32
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,426.41,322.98
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,491.19,371.44
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,542.64,410.64
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,604.77,457.72
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,605.54,456.32
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,596.86,447.75
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,546.22,410.22
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,485.54,364.75
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,487.86,366.79
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,489.55,368.16
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,468.65,353.03
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,446.17,336.73
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,602.87,455.86
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,766.93,575.89
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,771.99,581.22
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,775.07,586.16
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,770.6,584.86
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,763.92,582.14
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,782.21,597.34
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,782.25,599.94
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,780.74,601.89
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,775.18,601.11
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,729.21,569.62
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,682.31,537.23
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,640.36,508.07
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,596.79,477.23
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,529.73,427.07
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,448.88,365.21
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,379.9,310.39
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,313.7,256.05
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,236.17,191.27
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,162.39,127.78
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,81.69,53.55
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.5,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.14,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.1,3.37
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.06,7.01
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,18.03,10.62
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,22.01,14.18
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,26.43,18.05
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,30.87,21.87
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,113.17,94.17
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,179.42,151.02
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,150.71,118.64
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,115.54,90.54
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,97.35,75.32
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,78.11,59.26
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,115.09,89.41
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,151.7,118.93
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,140.06,109.29
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,127.92,99.3
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,104.62,80.11
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,80.85,60.59
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,166.06,129.31
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,251.37,196.74
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,338.93,265.03
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,432.88,336.91
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,432.31,336.23
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,431.01,335.3
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,571.88,445.49
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,724.32,560.85
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,661.98,512.83
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,600.57,465.59
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,472.04,368.02
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,336.17,262.4
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,359.51,281.11
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,369.91,289.52
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,295.99,231.92
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,238.03,186.31
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,207.29,162.34
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,176.38,137.97
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,311.88,248.48
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,459.72,365.07
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,342.33,273.11
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,244.16,194.65
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,226.54,181.49
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,208.7,167.82
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,167.61,134.96
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,141.34,113.73
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,321.23,267.42
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,462.5,381.05
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,363.29,298.27
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,276.34,223.24
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,158.87,112.5
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
