Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,12.73,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,23.1,13.26
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,34.37,24.76
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,40.65,30.81
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,46.74,36.39
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,50.42,39.66
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,53.95,42.66
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,55.4,43.63
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,62.56,49.56
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,63.98,50.49
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,65.28,51.32
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,100.73,56.46
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,155.44,86.4
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,219.91,134.93
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,276.76,182.36
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,333.75,232.0
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,391.24,282.03
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,447.35,330.75
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,503.32,378.21
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,557.57,422.27
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,610.91,464.19
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,661.75,502.97
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,711.17,539.54
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,757.85,573.14
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,802.7,603.75
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,843.25,631.12
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,881.44,656.73
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,915.39,679.37
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,946.51,700.08
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,972.78,717.57
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,995.76,732.96
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1012.93,743.18
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,1026.52,751.18
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,1035.02,757.06
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,1039.88,760.75
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,1037.04,760.06
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,1030.58,757.25
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,1017.54,751.78
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,1001.1,744.22
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,977.9,730.8
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,962.03,722.41
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,926.97,701.62
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,889.49,679.11
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,841.87,647.96
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,792.78,615.35
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,736.76,578.05
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,676.14,536.16
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,598.17,478.67
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,522.72,420.74
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,425.74,344.66
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,335.13,268.39
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,213.47,153.77
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,58.65,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,12.73,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.42,13.51
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,36.91,26.68
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,43.9,33.29
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,50.62,39.36
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,54.88,43.11
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,58.95,46.53
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,61.21,48.16
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,63.33,49.61
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,71.06,55.96
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,72.03,56.46
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,108.83,62.04
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,162.58,91.53
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,217.29,131.98
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,273.78,178.59
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,337.86,232.86
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,394.85,281.7
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,450.47,328.69
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,506.05,374.38
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,560.11,417.56
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,613.43,458.83
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,663.86,497.59
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,712.96,534.38
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,759.92,569.03
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,805.34,601.28
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,845.65,628.42
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,883.65,653.86
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,918.31,675.61
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,950.25,695.42
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,976.52,712.81
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,999.53,728.14
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,1017.21,740.09
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,1031.34,749.88
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,1039.41,755.54
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,1043.83,759.02
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,1042.08,759.05
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,1036.72,756.95
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,1023.79,749.37
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,1007.48,739.77
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,995.48,733.54
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,969.6,718.18
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,933.46,696.06
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,894.89,672.16
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,849.25,643.13
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,801.94,612.48
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,745.49,575.47
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,684.22,533.78
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,609.29,479.79
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,536.45,425.07
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,436.58,348.37
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,343.23,271.38
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,219.0,157.83
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,61.93,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.14,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,22.98,13.18
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,33.38,23.34
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,39.31,28.89
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,45.03,34.0
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,48.04,36.61
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,50.95,38.99
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,58.88,45.64
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,61.68,47.77
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,62.76,48.29
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,63.74,48.73
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,104.18,55.93
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,159.05,86.32
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,223.27,133.93
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,279.7,180.02
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,335.89,227.43
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,392.2,274.7
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,447.39,320.69
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,502.36,365.29
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,555.27,406.28
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,607.0,444.97
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,656.38,481.67
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,704.34,516.38
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,749.36,547.62
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,792.7,576.2
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,831.99,601.87
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,868.94,625.94
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,901.7,646.45
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,931.67,665.14
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,956.38,681.34
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,977.83,695.6
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,953.7,681.14
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,903.31,645.31
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,974.36,696.98
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,1018.4,725.08
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,960.65,689.65
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,875.02,633.48
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,940.62,682.61
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,984.51,713.34
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,865.71,636.94
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,733.7,546.77
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,640.51,484.25
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,567.41,433.46
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,497.07,383.25
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,410.69,320.05
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,370.9,292.11
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,330.76,262.83
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,286.5,228.83
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,256.27,204.56
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,204.58,162.33
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,153.84,119.47
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,80.77,55.34
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,24.21,14.38
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.97,24.87
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,42.06,31.45
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,48.85,37.51
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,52.81,40.94
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,56.6,44.08
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,58.95,45.79
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,61.15,47.3
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,68.7,53.46
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,69.77,54.05
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,110.14,60.66
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,163.48,90.48
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,218.69,131.7
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,283.61,184.93
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,339.53,232.48
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,396.26,280.53
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,451.8,327.41
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,507.2,372.97
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,561.01,415.22
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,614.14,455.49
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,664.64,493.48
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,713.73,529.38
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,760.63,561.85
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,806.06,591.13
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,846.63,617.13
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,884.81,641.33
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,919.13,661.52
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,950.63,679.69
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,976.84,696.28
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,999.73,710.86
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,1016.78,721.87
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,1030.23,730.79
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,1038.54,737.29
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,1043.19,741.71
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,1040.27,741.58
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,1033.78,739.44
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,1021.61,734.41
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,1006.05,727.31
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,980.92,714.53
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,963.24,706.54
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,928.6,686.96
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,891.53,665.66
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,843.72,636.7
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,794.5,606.19
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,739.78,570.83
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,680.35,530.89
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,606.72,478.21
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,535.12,424.77
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,440.59,352.11
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,352.09,278.94
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,237.28,174.87
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,88.43,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.28,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,26.81,16.59
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.6,29.76
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,50.05,38.53
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,59.15,46.72
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,66.32,52.97
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,71.35,57.16
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,95.08,77.27
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,124.5,101.79
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,136.51,111.34
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,147.86,120.26
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,142.65,93.93
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,168.06,98.46
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,226.62,142.72
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,279.12,186.05
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,332.22,231.61
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,385.82,277.5
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,437.87,321.94
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,490.2,365.64
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,541.12,406.51
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,591.33,445.61
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,638.49,482.38
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,684.63,517.59
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,729.0,550.39
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,776.1,583.9
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,814.78,610.23
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,851.34,634.94
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,650.89,489.07
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,395.28,293.39
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,571.87,426.07
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,759.1,559.98
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,706.4,521.2
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,636.63,471.25
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,742.66,550.96
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,849.78,629.13
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,774.46,575.92
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,712.28,531.64
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,843.58,631.54
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,950.91,707.6
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,930.13,694.58
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,900.68,676.53
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,863.16,653.87
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,823.63,629.55
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,780.74,602.47
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,736.23,573.68
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,674.68,531.46
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,613.39,488.22
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,545.67,438.52
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,479.43,387.62
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,387.35,312.69
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,299.11,238.0
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,196.08,144.72
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,82.01,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,6.37,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.36,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.63,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,7.9,0.88
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,13.18,5.75
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,20.67,12.45
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,28.18,19.11
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,36.15,26.1
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,44.12,33.01
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,71.02,56.12
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,95.88,77.1
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,80.35,63.53
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,62.84,48.35
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,91.58,69.16
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,118.9,90.72
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,124.3,94.74
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,129.69,98.75
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,94.19,70.12
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,56.83,40.06
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,86.06,63.28
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,114.64,85.75
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,131.57,98.9
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,148.85,112.31
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,175.83,133.21
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,203.29,154.35
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,241.31,183.04
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,279.97,211.86
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,196.79,148.37
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,111.46,82.28
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,169.91,127.95
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,229.39,173.65
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,480.12,365.53
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,739.94,552.62
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,468.98,356.64
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,180.14,136.22
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,233.6,178.31
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,288.79,220.78
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,253.79,194.28
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,218.44,167.41
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,342.56,265.98
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,459.53,357.73
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,295.25,231.44
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,125.97,96.37
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,298.29,237.71
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,451.22,360.15
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,347.86,278.2
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,230.04,183.28
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,200.6,160.37
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,171.08,136.85
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,127.75,101.21
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,97.44,75.81
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,70.31,52.91
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,42.56,29.28
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,22.84,12.04
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.14,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,3.18,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.48,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,32.13,20.9
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,48.35,35.92
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,63.97,49.95
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,79.08,63.22
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,94.55,76.48
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,111.23,90.46
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,119.97,97.43
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,135.22,109.77
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,154.69,125.44
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,173.88,140.65
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,188.48,140.64
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,229.07,164.73
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,272.97,199.97
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,301.33,223.97
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,338.19,247.83
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,394.21,288.83
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,438.79,323.97
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,495.55,368.8
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,549.21,411.1
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,599.76,450.12
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,646.9,486.4
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,693.17,521.14
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,740.02,554.88
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,782.62,584.95
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,820.87,610.67
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,857.12,634.79
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,889.98,655.07
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,920.42,673.5
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,945.81,689.82
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,968.16,704.11
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,984.98,713.78
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,998.41,721.44
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,1005.45,726.51
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,1009.0,729.49
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,1006.53,728.73
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,1000.6,725.89
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,998.68,727.06
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,982.18,718.75
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,958.41,704.64
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,931.75,688.69
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,896.5,667.75
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,858.96,645.11
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,817.46,618.44
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,769.32,586.76
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,710.24,548.44
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,651.23,508.91
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,578.59,456.65
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,507.96,403.74
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,415.27,331.02
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,328.28,258.86
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,214.45,159.36
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,96.66,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,33.79,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.59,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,32.53,21.15
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,50.39,37.4
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,62.66,48.42
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.79,56.43
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,79.59,63.02
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,87.03,69.09
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,87.69,69.27
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,87.72,68.9
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,89.01,69.56
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,90.11,70.07
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,130.42,77.27
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,177.15,104.36
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,227.04,141.49
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,278.91,183.48
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,336.62,230.99
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,388.8,274.27
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,440.41,317.17
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,492.3,359.34
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,542.22,398.29
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,591.73,435.8
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,639.13,471.68
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,685.51,506.03
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,727.74,536.93
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,768.18,566.08
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,805.76,592.34
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,841.38,616.31
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,872.43,635.89
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,900.83,653.65
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,924.51,669.36
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,945.15,683.16
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,958.4,692.48
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,968.27,699.78
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,973.74,705.52
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,975.86,709.24
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,974.39,709.38
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,962.75,702.97
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,946.31,693.31
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,926.89,681.79
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,893.05,660.65
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,856.93,637.97
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,817.22,613.46
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,775.67,587.39
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,709.78,542.75
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,652.03,502.55
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,589.25,458.71
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,527.51,414.36
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,448.47,355.18
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,359.05,286.1
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,277.48,220.58
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,200.52,156.57
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,104.6,75.41
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,28.98,18.51
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,44.16,32.42
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,55.67,42.81
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,66.7,52.51
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,74.66,59.3
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,82.24,65.56
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,89.26,71.05
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,95.85,76.06
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,98.5,77.83
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,100.2,78.81
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,147.17,92.34
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,196.3,123.28
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,243.46,158.44
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,292.92,198.33
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,344.21,241.23
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,395.09,283.4
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,443.7,323.36
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,493.14,363.07
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,540.73,399.8
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,587.57,434.87
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,631.97,468.16
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,675.91,500.34
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,726.3,536.9
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,776.07,572.55
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,679.29,499.05
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,544.52,396.66
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,511.68,372.95
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,478.65,348.53
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,511.64,372.47
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,545.71,396.76
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,619.24,449.43
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,683.58,494.98
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,734.78,531.1
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,771.69,557.66
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,757.38,548.74
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,741.01,538.85
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,734.07,537.29
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,724.82,534.19
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,706.62,523.84
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,686.03,511.91
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,738.0,552.84
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,764.78,576.0
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,711.15,540.26
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,657.26,503.79
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,594.25,460.17
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,532.25,416.04
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,456.43,359.84
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,368.89,292.92
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,286.24,227.16
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,208.43,162.85
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,128.48,94.12
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,33.25,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,13.43,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.82,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.21,0.0
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,30.97,20.16
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,47.98,35.58
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,66.32,51.81
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,84.28,67.39
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,100.98,81.51
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,112.54,90.94
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,128.96,104.23
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,144.82,116.81
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,100.02,79.07
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,52.18,38.7
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,66.43,48.1
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,80.71,59.2
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,70.51,50.79
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,60.31,42.49
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,211.48,152.92
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,388.34,280.02
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,427.75,310.61
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,464.42,338.72
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,505.74,368.38
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,537.39,390.26
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,584.51,423.83
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,630.43,456.13
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,653.29,471.1
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,676.23,485.88
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,680.35,488.04
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,680.56,487.49
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,782.61,561.54
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,888.73,635.68
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,614.84,449.38
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,283.91,208.17
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,632.38,467.33
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,956.96,684.59
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,960.55,685.64
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,960.88,688.1
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,948.87,681.51
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,933.68,673.11
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,915.61,662.44
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,894.7,650.04
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,732.67,540.02
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,545.78,408.37
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,531.12,401.74
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,532.82,405.3
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,585.54,448.21
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,649.17,497.43
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,586.49,453.11
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,524.83,409.39
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,451.35,354.84
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,366.4,290.04
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,285.4,226.12
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,209.27,163.62
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,111.34,81.64
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
