Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.08,0.75
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,34.21,23.12
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,54.27,41.32
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,73.43,58.41
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,89.76,72.68
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,103.91,84.7
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,117.5,95.93
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,127.73,104.06
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,137.46,111.62
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,144.87,117.14
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,143.68,115.48
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,183.24,125.53
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,225.75,152.34
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,268.23,183.46
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,313.24,218.61
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,357.1,253.57
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,403.42,290.34
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,449.49,327.04
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,493.53,361.5
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,538.03,394.85
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,583.75,428.11
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,585.33,428.41
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,571.72,416.8
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,626.13,454.85
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,683.3,493.74
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,692.84,498.66
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,696.87,500.06
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,790.71,566.49
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,887.85,632.74
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,910.03,646.15
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,929.3,658.44
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,899.16,636.92
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,864.5,612.22
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,858.14,610.81
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,848.97,607.37
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,824.16,591.95
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,796.93,575.03
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,830.2,600.36
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,858.46,621.8
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,806.02,587.94
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,752.44,553.57
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,580.15,434.91
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,414.88,315.24
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,486.88,372.99
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,533.08,410.05
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,470.79,364.83
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,411.5,321.41
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,383.22,301.12
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,353.1,278.21
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,273.6,215.6
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,198.15,154.12
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,106.12,77.48
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,15.87,2.76
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,32.82,21.78
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,49.64,37.06
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,65.09,50.78
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,80.18,63.88
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,96.66,77.8
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,112.62,90.94
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,129.76,104.58
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,146.16,117.27
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,161.51,129.35
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,177.38,141.74
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,205.48,153.19
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,216.63,161.96
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,215.74,161.4
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,221.95,166.36
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,242.64,181.56
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,263.82,197.01
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,262.99,196.04
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,261.48,194.66
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,236.61,176.06
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,210.34,156.42
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,228.75,170.03
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,247.5,183.61
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,256.85,190.16
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,266.33,196.81
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,298.13,220.15
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,330.63,243.67
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,369.04,271.0
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,405.57,296.66
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,376.51,276.78
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,335.85,248.75
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,197.27,147.35
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,59.66,41.69
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,77.55,56.15
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,95.6,70.55
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,74.25,53.79
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,53.27,37.21
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,102.5,76.72
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,153.93,117.62
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,118.96,90.18
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,84.31,62.77
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,206.02,161.73
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,331.98,260.93
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,227.94,179.4
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,116.58,89.98
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,100.49,77.44
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,84.3,64.44
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,69.05,52.0
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,53.67,39.24
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,39.27,27.15
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,25.55,15.47
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,15.39,6.6
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.26,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.73,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,4.09,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,7.9,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,20.7,12.15
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,33.53,24.01
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,49.23,38.25
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,64.61,51.99
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,91.38,75.6
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,118.05,98.72
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,134.77,112.65
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,151.06,125.96
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,169.03,140.48
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,187.7,155.37
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,205.0,158.76
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,218.47,169.2
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,253.1,192.46
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,307.56,231.74
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,336.27,254.37
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,364.09,276.04
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,367.56,279.87
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,374.58,285.67
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,405.79,308.44
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,438.7,332.19
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,408.55,309.54
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,373.55,283.15
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,344.87,261.3
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,314.43,238.02
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,354.31,267.85
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,396.24,298.61
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,377.62,284.14
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,350.67,263.84
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,369.96,278.32
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,382.37,287.59
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,324.25,244.85
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,276.32,209.34
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,334.1,253.78
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,382.8,290.84
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,332.77,253.67
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,267.22,204.58
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,442.98,340.77
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,589.57,449.84
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,407.55,314.59
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,196.03,151.04
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,179.81,139.46
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,163.59,127.27
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,100.61,77.01
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,42.38,29.54
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,36.61,24.96
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,30.85,20.29
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,25.53,15.88
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,20.23,11.42
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,14.94,6.92
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.65,2.39
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,21.14,12.3
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,33.53,23.6
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,48.47,36.96
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,63.11,49.84
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,78.75,63.45
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,94.23,76.7
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,109.57,89.44
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,124.74,101.85
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,138.35,112.95
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,152.04,124.04
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,145.96,112.91
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,138.38,106.42
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,120.82,91.95
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,102.2,76.75
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,127.56,96.46
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,153.17,116.1
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,217.7,165.81
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,282.74,215.02
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,333.5,252.31
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,396.1,297.83
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,383.7,287.61
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,369.01,275.93
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,445.92,331.83
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,526.86,388.99
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,477.74,353.27
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,422.45,313.14
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,560.72,414.47
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,709.54,518.59
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,456.97,340.52
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,182.93,135.85
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,285.16,213.69
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,385.87,288.09
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,387.42,290.02
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,388.89,292.3
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,411.94,310.37
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,435.54,328.81
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,548.59,415.53
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,661.02,499.63
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,643.71,488.86
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,624.4,477.32
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,495.5,383.25
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,369.94,288.46
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,361.3,283.88
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,333.77,264.39
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,299.44,238.86
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,249.58,200.51
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,385.67,314.2
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,497.68,404.05
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,410.11,332.65
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,324.65,260.96
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,227.24,176.12
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,127.14,50.68
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,44.83,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,7.02,0.31
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,11.41,4.33
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,16.7,9.08
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,22.0,13.78
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,57.45,44.81
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,89.76,72.55
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,69.01,54.28
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,45.04,33.37
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,70.82,55.33
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,95.41,72.54
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,123.74,94.82
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,152.12,116.75
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,170.11,130.17
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,188.58,143.89
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,258.21,195.68
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,340.23,256.11
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,396.36,296.63
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,466.02,348.06
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,332.51,251.18
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,186.9,140.69
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,249.75,188.77
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,313.45,236.3
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,349.97,262.66
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,391.93,292.74
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,503.88,375.17
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,623.63,460.58
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,642.33,472.41
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,660.56,484.49
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,805.55,592.15
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,939.03,685.28
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,801.33,588.22
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,624.31,459.05
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,812.21,600.3
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,971.6,712.22
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,969.17,710.67
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,963.44,708.58
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,844.92,629.15
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,709.25,532.12
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,694.87,525.37
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,678.08,516.1
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,641.13,492.28
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,602.82,467.22
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,624.95,486.74
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,623.78,489.3
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,569.21,450.67
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,515.04,411.57
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,450.87,362.78
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,388.56,313.8
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,299.49,242.46
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,230.82,184.74
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,150.63,115.23
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,58.14,22.94
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,22.02,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,6.82,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,13.2,3.15
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,29.64,19.84
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,45.46,34.42
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,63.35,50.57
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,81.06,66.27
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,76.56,62.28
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,71.07,57.3
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,80.45,65.19
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,89.77,72.88
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,100.59,81.76
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,111.37,86.43
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,167.25,126.98
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,246.89,183.45
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,193.72,146.02
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,129.22,99.22
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,177.6,137.09
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,226.35,174.49
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,274.89,211.0
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,334.07,255.11
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,331.95,252.73
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,328.41,249.42
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,272.49,207.2
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,214.47,162.96
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,374.25,284.3
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,542.21,405.75
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,609.36,454.25
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,683.06,507.17
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,463.56,349.09
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,218.7,164.44
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,365.64,276.11
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,514.38,384.13
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,502.74,375.44
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,490.18,366.92
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,560.85,419.78
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,618.53,462.62
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,458.21,346.72
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,295.85,225.04
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,286.23,219.24
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,276.53,212.9
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,249.47,192.57
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,222.22,171.92
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,378.19,297.76
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,499.76,394.41
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,366.02,290.41
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,219.2,173.18
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,177.69,140.94
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,151.33,120.11
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,124.43,98.32
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,97.7,76.2
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,73.27,55.69
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,48.26,34.4
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,29.0,17.74
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,11.43,0.44
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,5.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,8.77,1.92
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,14.06,6.78
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,19.79,12.0
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,25.53,17.14
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,21.12,13.21
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,16.72,9.25
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,19.38,11.53
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,22.04,13.78
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,23.82,15.27
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,25.61,15.82
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,34.04,22.77
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,42.48,29.68
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,46.95,33.27
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,51.43,36.85
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,72.83,54.26
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,93.82,71.17
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,91.7,69.28
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,89.55,67.43
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,133.54,102.36
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,177.82,136.69
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,317.8,244.0
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,465.05,351.51
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,538.99,404.13
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,622.49,462.87
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,648.37,479.46
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,674.28,496.4
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,685.29,502.78
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,694.72,508.17
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,699.63,510.66
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,693.01,505.62
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,578.94,425.56
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,445.39,330.0
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,361.02,270.35
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,262.54,198.04
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,198.37,149.82
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,134.44,100.65
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,150.69,113.97
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,167.39,127.51
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,195.13,149.56
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,224.23,172.62
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,193.31,149.27
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,162.33,125.6
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,147.16,114.0
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,132.07,102.29
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,115.06,89.12
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,97.93,75.61
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,81.21,62.04
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,64.3,48.07
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,48.29,34.69
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,32.64,21.41
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,20.7,11.07
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,8.78,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.55,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,11.37,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,19.56,8.15
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,31.28,21.33
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,42.64,31.89
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,43.13,32.62
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,46.79,35.92
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,62.45,49.57
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,77.46,62.37
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,101.85,82.8
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,125.59,102.15
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,139.18,112.86
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,153.01,118.12
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,173.09,132.9
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,193.9,148.06
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,197.32,150.37
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,200.12,152.33
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,227.53,172.67
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,255.71,193.33
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,328.33,245.93
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,428.47,317.86
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,455.96,337.2
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,483.67,356.84
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,574.79,425.95
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,696.58,515.72
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,739.88,545.25
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,781.95,573.34
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,819.17,597.48
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,854.42,620.2
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,885.4,640.04
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,913.86,658.22
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,937.31,673.21
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,957.69,686.32
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,972.95,694.92
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,984.92,701.57
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,990.62,705.81
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,992.94,708.12
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,990.85,708.5
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,997.02,714.28
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,983.86,707.88
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,967.55,699.74
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,942.17,685.81
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,914.06,670.11
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,879.87,651.09
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,849.02,634.11
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,802.11,605.05
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,754.11,574.72
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,697.32,537.5
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,640.55,499.25
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,569.39,448.98
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,500.13,398.11
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,415.23,331.75
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,331.87,263.75
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,233.62,180.8
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,136.91,75.98
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,47.24,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.28,8.64
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,39.54,27.78
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,56.78,43.31
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,66.56,52.12
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,79.71,63.51
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,90.88,73.04
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,110.35,89.44
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,126.05,102.18
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,148.79,120.58
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,166.94,134.85
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,188.37,143.05
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,216.14,159.49
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,246.03,179.63
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,273.81,201.37
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,299.6,221.97
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,279.78,208.99
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,247.64,185.92
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,276.81,207.54
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,317.0,237.06
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,278.55,207.98
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,240.82,179.47
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,312.07,232.36
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,390.64,289.25
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,383.97,283.99
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,376.26,278.32
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,417.46,308.17
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,460.62,338.9
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,415.2,306.19
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,366.92,271.43
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,466.45,344.5
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,580.92,425.47
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,641.96,468.6
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,717.3,520.92
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,487.06,360.4
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,238.6,177.44
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,439.45,329.34
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,619.87,458.91
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,747.83,552.93
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,872.42,642.53
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,765.3,568.14
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,642.53,482.46
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,650.32,493.12
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,672.77,513.06
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,655.22,502.68
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,635.48,490.83
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,575.15,448.75
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,500.33,395.12
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,428.38,341.3
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,359.72,288.05
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,283.49,226.9
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,210.68,166.63
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,124.31,94.38
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,47.39,23.94
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,17.83,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,12.73,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,22.6,10.42
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,37.25,25.7
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,49.91,37.27
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,50.55,38.15
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,56.18,43.06
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,80.06,63.53
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,103.26,83.09
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,129.0,104.28
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,149.09,120.37
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,156.75,126.22
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,166.85,127.94
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,186.48,141.61
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,218.51,164.73
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,263.37,196.12
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,304.72,225.29
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,328.79,236.89
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,394.05,283.26
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,351.79,259.96
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,293.59,219.61
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,253.63,189.59
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,201.14,149.82
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,205.21,152.93
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,209.33,155.97
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,192.95,143.56
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,176.13,130.83
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,241.43,180.12
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,307.83,229.28
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,515.18,382.57
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,732.72,534.47
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,833.59,608.18
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,933.0,679.08
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,895.28,651.64
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,851.29,619.07
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,790.11,577.39
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,737.52,540.71
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,851.67,626.14
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,953.69,698.9
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,835.13,617.51
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,706.55,526.18
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,775.93,580.32
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,828.79,621.81
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,808.88,610.67
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,785.95,597.73
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,487.56,379.99
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,183.82,141.32
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,394.26,313.06
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,560.65,443.73
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,486.06,386.3
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,414.62,330.8
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,319.5,255.77
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,244.67,194.02
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,162.0,123.95
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,78.48,44.56
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,25.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
