Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,21.06,9.55
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,34.24,23.2
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.97,34.77
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,65.2,50.76
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,86.97,69.47
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,97.03,78.0
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,104.12,83.82
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,121.03,97.61
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,137.01,110.39
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,148.43,119.2
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,166.88,123.53
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,176.74,128.92
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,172.95,130.77
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,185.6,140.18
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,198.41,149.69
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,210.13,158.04
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,222.1,166.56
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,165.49,123.36
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,105.17,76.85
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,108.3,79.06
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,111.46,81.24
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,223.77,166.8
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,332.32,247.27
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,352.67,261.91
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,373.79,277.31
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,389.61,288.85
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,405.9,300.76
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,320.97,238.27
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,227.73,168.83
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,255.12,189.54
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,282.99,210.32
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,422.05,313.87
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,571.92,421.69
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,785.53,580.39
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,971.32,710.51
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,825.33,608.28
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,641.89,475.37
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,519.13,388.66
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,376.88,284.15
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,466.4,353.86
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,535.92,407.5
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,596.52,455.2
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,632.62,485.35
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,577.52,446.29
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,522.58,407.05
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,473.06,371.86
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,423.85,335.97
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,368.63,294.3
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,314.73,252.3
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,252.88,202.33
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,180.92,142.96
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,117.43,88.72
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,44.21,23.52
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,18.21,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,13.19,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,23.36,11.4
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,39.04,27.25
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,54.32,41.07
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,54.92,41.92
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,57.66,44.33
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,71.09,55.73
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,84.32,66.73
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,118.74,95.37
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,152.55,122.94
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,166.12,133.63
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,184.22,139.14
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,200.34,143.16
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,239.93,166.41
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,273.22,196.72
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,305.4,226.09
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,306.07,228.3
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,309.79,232.04
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,328.26,245.76
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,347.19,259.75
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,390.66,291.21
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,436.97,324.36
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,426.64,316.62
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,413.44,306.76
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,403.06,298.57
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,391.2,289.28
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,479.96,354.55
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,576.69,424.05
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,498.22,367.27
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,416.49,307.63
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,392.33,290.37
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,366.84,271.91
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,514.03,381.03
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,655.31,482.25
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,653.37,481.04
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,650.24,479.76
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,726.86,537.05
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,801.31,591.74
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,763.89,567.55
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,740.51,553.2
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,694.5,521.73
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,647.5,489.35
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,584.07,445.18
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,502.48,387.14
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,551.61,427.31
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,594.46,461.84
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,510.68,400.83
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,449.32,355.21
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,379.73,301.87
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,299.55,238.93
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,232.13,184.76
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,167.13,130.96
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,90.18,66.76
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.06,7.75
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.28,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.08,4.7
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,31.79,21.02
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,48.7,35.95
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,66.54,51.49
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,84.21,66.58
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,87.54,69.35
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,99.96,79.67
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,85.48,67.04
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,86.64,67.63
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,69.49,53.02
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,51.3,35.78
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,60.22,42.79
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,69.15,49.75
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,95.76,70.66
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,121.54,90.69
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,197.09,148.38
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,261.94,196.75
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,273.61,205.28
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,274.09,205.45
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,242.76,181.43
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,209.64,156.08
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,209.93,156.26
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,210.21,156.41
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,280.43,208.96
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,351.17,260.92
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,274.45,204.16
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,194.51,144.37
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,311.33,231.62
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,430.22,317.37
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,442.96,326.41
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,455.83,335.94
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,441.44,325.83
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,426.19,315.19
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,468.59,346.93
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,512.12,379.09
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,445.94,331.37
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,378.27,282.18
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,348.53,261.05
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,318.19,239.16
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,230.41,173.56
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,160.79,120.43
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,204.8,155.49
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,268.06,204.91
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,288.68,222.52
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,308.21,239.39
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,273.72,213.7
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,239.35,187.72
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,202.24,158.98
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,165.19,129.6
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,126.69,98.2
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,88.27,66.26
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,49.24,33.66
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,17.63,6.34
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.55,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,8.78,0.83
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,21.57,12.45
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,34.4,23.8
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,49.08,36.58
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,63.34,48.81
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,53.0,39.93
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,41.47,29.97
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,64.56,49.4
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,86.64,67.65
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,105.38,83.0
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,123.95,93.68
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,179.34,134.89
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,244.57,182.32
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,255.19,191.48
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,262.4,198.22
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,315.27,235.79
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,380.05,283.39
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,409.13,306.43
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,424.09,318.28
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,450.24,337.96
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,476.92,357.79
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,452.19,339.23
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,425.4,318.78
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,570.37,429.77
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,746.76,559.01
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,728.31,541.37
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,693.64,513.03
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,652.37,483.03
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,607.14,449.43
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,773.35,576.76
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,929.42,690.95
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,594.55,451.44
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,191.27,141.94
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,445.17,336.28
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,704.54,524.07
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,566.12,423.05
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,423.27,317.3
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,652.61,492.7
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,861.64,644.93
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,762.59,572.59
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,647.76,489.63
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,484.51,370.71
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,325.46,250.03
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,435.78,339.2
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,537.77,419.38
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,478.32,375.35
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,421.62,333.01
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,349.73,278.77
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,295.19,236.26
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,231.49,184.8
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,170.27,133.91
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,103.63,77.63
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.7,10.12
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.63,11.25
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,42.45,30.03
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,61.6,47.12
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,75.74,59.59
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,90.74,72.45
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,93.91,75.09
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,101.91,81.69
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,61.45,46.94
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,15.86,7.9
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,18.08,9.75
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.85
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,110.82,82.99
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,193.51,146.96
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,208.84,158.3
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,224.41,169.92
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,173.52,130.42
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,117.8,87.03
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,132.23,97.89
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,147.0,108.9
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,231.72,172.96
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,309.99,230.74
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,296.34,220.24
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,274.6,203.9
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,258.62,191.94
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,242.12,179.58
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,293.35,217.52
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,345.68,255.62
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,302.64,223.86
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,258.41,191.26
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,269.7,199.6
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,281.11,207.82
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,392.85,288.87
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,500.6,363.56
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,433.15,315.74
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,363.73,266.67
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,521.07,380.89
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,682.03,489.76
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,823.24,586.67
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,948.3,666.27
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,930.52,653.28
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,909.46,640.32
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,787.65,567.55
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,662.6,486.29
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,712.05,526.88
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,759.44,560.66
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,702.65,525.55
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,645.83,490.26
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,581.63,447.16
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,518.57,402.92
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,434.49,340.78
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,351.23,275.87
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,253.87,196.21
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,164.96,111.35
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,56.56,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,26.31,14.21
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,41.23,29.1
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,56.46,42.75
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,45.44,33.61
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,37.92,27.16
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,50.78,38.21
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,63.67,49.12
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,90.44,71.53
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,116.13,92.63
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,152.98,122.58
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,185.4,139.33
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,215.31,158.32
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,246.2,180.05
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,272.88,200.27
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,298.37,219.83
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,316.52,234.3
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,319.58,236.96
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,358.02,265.01
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,399.45,295.11
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,457.32,337.01
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,546.38,401.29
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,606.78,447.71
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,691.65,511.5
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,733.75,541.73
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,774.67,570.78
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,811.33,595.34
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,846.12,618.23
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,790.59,576.16
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,709.31,513.98
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,833.48,606.83
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,950.68,688.11
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,965.64,697.52
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,977.31,705.65
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,983.23,710.18
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,985.83,712.73
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,977.83,708.56
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,966.6,702.47
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,952.45,695.7
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,942.59,691.87
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,917.72,676.73
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,890.3,660.0
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,763.84,575.75
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,631.77,481.94
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,688.1,527.1
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,725.28,555.82
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,667.6,516.8
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,602.77,472.07
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,537.62,424.93
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,474.32,376.88
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,392.29,312.91
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,315.44,250.38
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,223.7,173.73
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,125.66,85.16
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,44.02,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.82,10.92
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,39.24,27.53
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,56.39,42.89
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,70.7,55.5
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,86.16,68.77
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,89.92,71.91
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,91.02,72.65
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,95.14,75.73
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,99.02,78.56
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,94.06,74.1
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,105.58,69.19
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,180.86,121.79
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,242.22,173.87
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,217.23,159.84
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,176.52,133.28
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,264.08,197.23
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,375.9,278.5
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,348.66,259.36
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,319.24,237.87
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,300.14,223.39
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,284.59,211.42
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,324.92,241.04
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,373.08,275.89
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,335.43,248.27
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,295.66,219.12
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,556.64,417.82
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,832.16,611.02
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,870.8,633.33
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,899.25,650.57
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,923.51,666.05
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,944.82,679.63
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,904.36,651.95
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,847.85,609.82
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,765.01,554.21
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,674.72,492.31
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,722.1,527.14
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,752.05,549.28
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,621.16,457.73
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,507.63,376.32
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,724.84,538.08
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,902.35,659.56
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,868.19,638.49
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,832.03,617.99
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,784.94,588.96
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,736.86,558.69
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,680.11,521.58
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,623.38,483.5
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,543.69,427.21
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,475.26,376.69
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,393.88,313.98
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,317.55,252.43
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,223.07,173.63
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,123.49,84.73
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,42.59,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.75,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,4.39,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.15,0.0
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,14.07,6.67
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,22.02,13.57
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,25.12,16.15
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,28.23,18.71
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,92.33,72.91
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,149.72,114.32
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,185.75,136.1
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,243.22,172.18
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,256.94,174.69
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,296.41,200.28
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,345.22,240.97
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,394.81,281.9
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,443.26,321.82
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,492.3,361.45
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,539.16,398.74
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,585.34,434.74
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,629.8,468.17
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,673.68,500.5
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,717.93,533.63
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,763.9,567.58
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,801.22,591.9
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,836.8,614.43
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,869.05,633.96
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,899.05,651.83
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,923.8,667.01
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,945.62,680.25
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,951.45,683.24
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,965.28,691.53
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,984.61,703.21
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,989.19,705.54
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,987.76,704.98
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,983.0,702.53
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,971.14,695.78
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,956.22,687.27
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,936.34,676.41
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,913.56,663.76
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,881.22,645.48
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,851.97,629.12
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,807.13,602.01
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,761.09,573.61
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,706.3,538.31
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,651.42,502.04
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,575.84,448.6
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,502.55,394.96
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,416.01,329.15
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,340.86,269.07
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,246.23,191.17
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,160.79,112.45
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,53.82,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,10.91,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,21.06,10.5
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,38.21,26.69
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,55.03,41.75
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,71.9,56.53
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,88.48,70.74
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,106.83,86.28
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,124.75,101.16
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,138.88,112.42
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,152.66,123.19
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,162.42,130.76
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,186.78,140.23
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,211.1,156.7
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,240.36,180.38
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,233.24,175.57
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,230.81,174.43
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,224.7,169.34
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,217.49,163.44
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,259.35,194.78
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,293.01,219.59
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,247.67,185.22
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,189.54,141.11
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,271.66,202.91
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,350.36,260.73
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,288.03,214.21
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,222.12,164.89
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,165.68,122.4
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,107.95,78.22
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,91.55,65.66
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,75.04,52.93
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,62.5,43.33
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,49.94,33.63
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,84.45,60.61
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,119.28,87.67
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,90.24,65.34
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,61.39,42.94
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,52.43,35.97
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,43.5,28.97
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,39.91,26.25
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,36.33,23.52
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,60.74,43.11
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,85.24,62.76
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,160.84,123.62
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,259.03,201.32
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,367.18,288.87
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,470.41,370.6
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,408.2,324.6
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,364.04,291.89
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,304.13,244.78
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,246.72,198.5
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,194.66,155.75
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,131.9,103.51
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,78.77,58.49
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,21.49,10.32
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,25.66,14.18
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,40.91,29.13
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,55.78,42.58
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,63.91,49.88
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,73.19,57.88
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,79.83,63.48
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,86.13,68.66
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,90.02,71.54
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,93.66,74.15
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,94.18,74.29
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,112.26,74.34
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,155.4,94.36
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,201.32,124.85
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,266.76,181.85
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,320.89,229.52
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,352.64,255.33
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,380.17,277.29
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,424.26,308.18
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,493.49,359.19
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,426.56,314.45
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,339.52,250.83
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,351.28,259.79
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,363.41,268.43
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,506.15,371.67
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,672.41,485.21
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,719.33,515.2
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,767.55,546.81
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,766.31,545.57
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,761.97,542.84
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,777.86,554.42
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,792.05,564.72
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,770.22,550.21
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,745.45,533.96
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,707.88,510.09
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,652.49,474.05
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,828.2,601.14
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,968.17,694.92
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,810.84,590.81
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,618.99,456.77
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,572.4,426.92
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,525.2,394.86
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,502.93,381.41
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,479.31,366.66
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,313.94,242.81
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,127.1,96.2
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,111.06,84.31
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,94.92,71.83
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,79.21,59.32
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,63.37,46.51
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,48.46,34.32
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,34.4,22.62
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,23.34,13.25
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,12.31,3.59
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,6.37,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
