Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.73,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,10.97,3.71
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,16.7,8.86
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,23.32,14.76
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,29.95,20.6
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,35.26,25.21
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,40.58,29.76
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,97.91,78.77
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,148.6,120.91
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,156.66,127.09
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,186.81,141.48
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,210.58,157.76
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,239.42,181.29
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,238.84,181.63
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,233.74,178.55
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,284.18,215.78
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,338.83,255.86
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,329.41,249.15
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,316.05,239.31
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,364.42,274.85
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,416.0,312.18
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,458.82,343.36
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,512.53,382.07
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,589.47,437.82
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,680.98,502.29
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,652.8,479.5
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,616.57,451.44
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,704.28,513.74
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,799.37,578.0
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,791.96,571.54
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,785.38,566.52
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,796.6,574.4
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,816.65,587.65
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,920.41,662.85
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,997.87,713.12
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,996.83,711.9
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,992.48,709.7
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,980.31,704.8
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,965.02,698.09
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,817.88,603.3
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,632.1,472.5
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,764.32,573.1
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,866.86,642.86
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,825.5,616.24
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,782.5,589.69
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,733.33,558.45
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,679.74,523.32
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,617.3,480.18
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,555.98,436.29
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,477.54,378.0
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,403.04,319.13
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,309.52,242.28
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,224.66,163.39
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,107.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.1,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,17.62,8.14
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,32.7,22.39
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,47.35,35.65
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,63.75,50.18
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,80.0,64.27
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,101.19,82.44
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,116.54,95.31
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,131.12,107.1
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,150.2,122.45
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,91.62,72.8
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,81.78,47.0
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,130.83,68.98
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,181.86,103.89
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,233.92,145.73
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,287.17,191.1
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,345.08,247.15
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,397.65,294.04
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,427.12,315.81
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,497.87,370.99
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,548.21,410.97
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,597.43,448.96
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,433.46,329.65
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,246.75,185.04
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,304.14,228.01
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,361.8,269.81
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,315.41,235.47
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,266.22,199.03
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,403.9,301.6
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,545.27,402.75
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,612.35,450.62
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,675.07,495.26
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,420.05,314.42
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,141.41,104.63
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,479.84,365.24
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,817.26,602.86
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,718.38,530.99
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,613.95,456.91
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,675.58,503.82
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,717.18,535.66
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,523.54,396.66
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,331.64,252.78
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,567.47,436.89
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,783.13,592.96
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,621.51,476.09
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,441.24,342.89
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,403.12,317.01
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,364.31,289.11
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,321.09,256.37
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,278.0,222.83
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,228.45,183.15
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,179.85,143.02
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,127.24,98.39
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,75.99,52.75
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,34.94,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.82,11.51
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,29.98,20.1
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,37.81,27.36
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,53.47,41.24
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,68.63,54.44
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,93.32,75.59
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,118.46,96.7
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,134.35,109.39
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,149.52,121.22
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,160.07,129.28
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,174.49,133.89
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,200.55,151.79
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,241.69,181.02
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,267.19,198.54
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,308.8,229.07
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,347.86,257.69
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,381.28,282.5
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,420.43,312.49
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,462.45,344.49
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,493.14,367.99
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,523.15,390.57
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,476.85,356.63
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,415.45,310.5
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,429.89,321.31
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,444.61,332.09
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,593.21,443.87
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,758.6,563.9
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,759.72,564.12
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,757.93,563.12
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,792.96,588.61
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,834.75,618.32
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,823.57,610.94
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,798.96,594.75
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,685.44,512.22
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,536.69,402.75
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,618.01,465.05
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,700.25,526.22
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,494.21,375.66
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,270.7,205.81
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,450.79,346.95
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,615.01,470.8
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,501.54,387.03
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,408.51,317.18
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,467.99,367.08
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,538.49,423.66
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,497.13,393.83
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,454.9,363.25
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,407.41,326.97
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,359.96,289.83
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,302.72,244.14
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,247.33,198.39
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,182.02,143.0
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,120.29,87.13
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,56.66,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,13.19,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,24.22,13.26
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,40.18,28.56
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,55.78,42.58
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,71.03,56.04
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,85.91,68.86
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,74.42,58.8
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,69.41,54.23
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,66.28,51.26
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,63.63,48.7
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,71.42,54.99
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,92.71,55.67
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,140.17,76.8
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,190.52,110.7
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,242.22,151.94
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,303.16,202.94
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,355.92,248.07
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,409.52,293.5
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,446.17,327.98
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,473.95,352.08
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,532.14,396.89
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,615.21,460.45
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,663.04,497.12
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,709.62,532.19
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,753.67,565.11
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,796.34,595.06
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,834.9,621.05
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,871.44,645.48
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,904.16,667.51
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,934.37,687.82
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,959.97,704.67
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,982.47,719.49
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,999.35,731.03
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,1012.85,740.49
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,1021.96,746.34
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,1027.64,750.14
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,1025.91,750.05
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,1020.83,747.95
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,1010.31,741.88
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,996.59,733.86
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,976.53,721.76
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,964.06,714.88
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,933.38,696.34
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,900.28,676.17
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,828.1,628.78
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,752.6,578.3
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,696.03,539.82
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,639.57,500.41
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,580.7,458.15
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,522.34,414.89
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,448.04,358.57
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,372.71,298.74
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,284.5,225.31
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,204.01,151.81
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,97.79,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,12.73,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,22.78,12.3
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,30.51,20.56
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,37.97,27.49
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,42.51,31.6
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,46.89,35.36
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,49.46,37.48
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,57.01,43.8
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,58.78,45.05
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,60.44,46.19
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,61.18,46.54
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,83.39,47.41
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,134.05,70.19
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,196.02,112.98
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,249.27,155.36
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,303.76,201.48
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,358.0,247.82
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,412.76,294.04
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,466.18,338.85
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,519.35,382.31
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,571.03,422.74
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,621.83,461.24
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,670.25,497.7
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,717.27,532.22
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,761.51,564.03
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,804.0,592.3
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,842.7,617.58
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,879.29,641.28
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,911.98,661.27
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,942.1,679.46
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,967.98,695.84
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,990.71,710.21
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,1007.77,721.43
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1021.4,730.6
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,1030.09,736.35
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,1035.28,740.04
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,1032.57,738.88
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,1026.49,735.81
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,1015.87,731.47
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,1002.02,725.21
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,981.41,713.26
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,957.87,699.55
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,937.44,687.04
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,904.19,666.09
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,862.81,640.17
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,819.7,612.87
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,766.58,579.04
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,717.53,547.3
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,652.72,503.66
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,589.04,459.21
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,509.66,401.49
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,434.02,343.03
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,333.56,261.77
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,242.16,180.26
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,117.92,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,14.1,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,24.24,13.36
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,33.56,22.99
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,43.83,32.33
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,50.1,37.99
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,56.09,43.18
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,59.3,45.8
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,62.35,48.18
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,64.02,49.21
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,65.54,50.09
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,66.18,50.32
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,94.38,56.93
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,142.01,78.36
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,192.1,111.82
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,242.83,151.53
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,295.15,194.9
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,347.56,238.68
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,406.74,286.82
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,458.1,328.81
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,509.44,369.71
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,558.88,407.31
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,607.64,443.2
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,654.23,477.69
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,699.63,510.56
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,742.44,541.06
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,783.8,569.21
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,821.27,593.34
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,856.88,616.12
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,888.88,635.66
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,918.55,653.63
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,943.71,669.54
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,965.87,683.62
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,983.47,695.46
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,997.81,705.41
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,1005.39,710.75
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,1009.57,714.17
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,1008.37,714.96
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,1003.87,713.86
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,992.52,708.97
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,989.14,709.31
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,967.57,697.25
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,943.18,683.56
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,912.02,664.52
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,878.52,643.94
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,837.7,618.4
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,799.98,594.73
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,747.19,561.54
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,694.03,527.34
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,629.31,483.2
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,565.81,438.4
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,485.59,380.26
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,409.15,321.11
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,313.0,243.81
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,223.81,165.68
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,107.96,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,24.97,13.82
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,36.13,24.98
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,46.93,34.71
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,49.53,37.17
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,50.39,37.92
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,59.08,45.22
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,67.19,51.87
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,77.54,60.3
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,87.15,67.97
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,92.56,72.2
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,114.62,75.78
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,144.78,84.02
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,192.11,113.02
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,241.6,151.87
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,292.74,194.46
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,351.43,248.54
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,395.65,287.49
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,421.08,307.97
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,442.18,324.44
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,485.63,355.59
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,532.85,388.97
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,530.6,387.15
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,527.82,384.49
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,490.76,358.0
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,449.09,327.82
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,436.12,318.71
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,421.69,308.39
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,517.34,376.88
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,624.35,450.83
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,788.14,569.63
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,942.37,674.81
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,957.91,684.26
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,970.28,693.04
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,976.47,699.01
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,979.4,703.1
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,974.58,700.99
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,974.24,701.97
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,960.8,696.0
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,944.43,688.3
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,920.2,674.15
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,893.43,658.38
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,858.71,637.77
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,822.0,615.67
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,699.25,531.83
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,571.76,440.44
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,522.91,407.04
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,474.38,372.53
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,421.78,333.43
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,369.86,293.79
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,308.14,245.57
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,248.95,197.64
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,182.31,142.1
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,119.11,86.78
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,57.22,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,14.55,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.95,13.76
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,36.5,25.25
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.65,35.31
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,54.27,41.23
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,61.6,47.51
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,65.68,50.83
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,69.53,53.85
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,70.83,54.64
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,72.03,55.32
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,72.64,55.62
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,92.31,56.26
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,137.81,76.99
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,193.0,114.63
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,241.65,152.38
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,292.03,193.75
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,345.75,244.4
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,382.5,277.94
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,423.75,307.18
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,494.96,360.86
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,543.72,399.29
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,593.12,437.31
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,637.86,471.1
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,681.49,503.38
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,722.73,532.55
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,762.57,559.93
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,798.97,584.3
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,833.71,607.47
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,864.61,628.05
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,893.37,647.21
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,917.34,662.97
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,938.44,676.91
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,954.65,687.76
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,967.71,696.7
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,975.11,701.78
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,991.18,712.6
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,981.87,707.48
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,969.23,700.53
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,858.35,628.45
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,729.64,538.63
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,822.26,609.11
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,896.95,662.3
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,863.57,640.53
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,828.18,618.15
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,632.56,481.38
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,421.49,324.47
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,524.88,408.05
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,616.8,479.09
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,551.32,432.01
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,487.67,385.07
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,410.69,325.92
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,338.05,267.81
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,252.89,197.68
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,174.99,129.46
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,76.9,3.22
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.45,12.58
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,32.77,22.1
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,42.91,31.25
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,47.97,35.82
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,52.84,40.01
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,55.8,42.51
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,58.61,44.79
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,94.56,74.94
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,133.98,107.3
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,142.79,113.87
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,162.86,117.49
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,154.91,95.7
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,184.64,106.61
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,234.81,146.12
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,286.56,189.32
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,345.26,238.02
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,396.93,280.95
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,447.31,322.67
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,497.68,363.34
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,546.54,401.05
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,594.74,437.07
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,640.79,471.43
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,685.66,504.12
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,727.88,533.56
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,768.7,560.38
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,805.74,584.54
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,840.91,607.34
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,763.72,550.93
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,647.09,463.54
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,709.98,508.88
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,769.12,550.21
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,887.45,635.45
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,979.6,695.91
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,891.21,637.72
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,762.19,546.7
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,895.01,643.94
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,986.22,704.66
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,975.94,699.55
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,962.59,693.5
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,951.42,688.03
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,926.69,673.82
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,895.9,656.25
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,862.83,637.07
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,822.73,612.13
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,777.01,583.08
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,724.24,549.1
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,671.16,514.12
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,601.34,465.08
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,533.28,415.9
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,454.29,356.78
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,375.1,294.78
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,281.87,219.23
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,197.6,146.3
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,97.44,11.36
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,25.73,14.24
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,37.94,26.31
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,50.53,37.57
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.49,44.64
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.16,51.21
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,71.98,56.11
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,77.52,60.66
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,79.85,62.28
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,81.67,63.43
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,82.48,63.87
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,101.08,64.27
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,145.76,85.27
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,192.78,116.96
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,239.84,153.74
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,288.85,194.36
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,339.37,236.78
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,390.15,278.89
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,423.21,309.69
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,442.74,326.46
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,479.81,353.42
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,530.9,390.16
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,593.58,438.19
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,672.19,497.77
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,711.82,525.15
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,752.83,552.95
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,785.23,575.54
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,819.16,598.75
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,849.47,618.88
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,877.8,637.6
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,839.78,608.27
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,777.18,561.5
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,797.4,576.83
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,826.93,597.63
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,771.6,559.23
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,724.44,526.16
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,838.37,609.93
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,941.33,682.78
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,926.36,673.07
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,908.59,662.57
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,682.88,506.09
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,414.96,310.53
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,573.37,433.05
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,705.47,531.87
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,696.19,526.67
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,683.32,519.9
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,626.23,480.73
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,569.66,441.27
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,503.98,393.3
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,440.25,345.46
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,350.43,276.98
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,280.65,221.29
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,199.79,155.05
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,123.57,90.19
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,52.43,6.31
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
