Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,25.71,14.12
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,39.91,27.88
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,52.0,38.82
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,60.65,46.48
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,68.96,53.59
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,93.59,74.45
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,118.46,95.17
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,132.53,106.36
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,137.71,110.03
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,145.14,115.74
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,163.45,118.42
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,203.14,141.83
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,241.91,169.45
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,276.43,199.78
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,298.87,220.54
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,330.38,240.17
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,390.25,282.59
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,435.52,317.27
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,484.29,354.22
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,529.1,387.91
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,574.19,421.08
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,606.24,444.42
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,636.66,466.14
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,678.47,494.81
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,720.78,523.25
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,723.6,524.77
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,723.28,524.21
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,752.81,544.78
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,785.29,566.95
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,782.48,565.07
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,780.63,564.0
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,814.26,587.67
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,839.51,605.66
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,773.92,560.28
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,716.32,519.95
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,730.11,531.68
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,742.09,541.85
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,720.71,528.19
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,697.6,513.55
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,559.9,416.54
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,423.14,317.14
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,409.24,309.43
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,412.56,313.66
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,502.0,384.04
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,565.11,434.02
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,579.3,446.29
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,570.89,442.7
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,507.97,396.56
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,446.63,350.63
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,370.92,292.79
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,285.68,225.61
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,207.22,161.26
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,133.69,98.34
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,65.0,12.11
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,15.01,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,26.47,14.66
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,37.99,26.21
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,49.85,36.82
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,55.33,41.75
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,61.66,47.17
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,65.75,50.6
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,69.61,53.73
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,68.43,52.43
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,67.43,51.28
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,105.25,82.54
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,160.11,115.07
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,154.99,95.56
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,186.41,108.27
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,258.33,172.84
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,318.33,227.12
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,356.7,256.2
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,397.8,287.39
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,432.44,314.72
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,464.65,339.44
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,499.95,365.07
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,535.85,390.59
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,595.45,436.78
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,681.13,501.43
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,722.42,529.96
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,762.09,556.4
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,798.9,580.72
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,833.97,603.76
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,864.27,623.56
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,892.31,641.87
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,916.88,657.91
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,938.59,672.15
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,953.92,682.35
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,966.05,690.64
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,882.95,635.2
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,759.8,547.21
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,774.28,560.15
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,801.85,580.76
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,833.17,605.63
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,860.29,627.77
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,800.04,587.03
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,738.95,545.71
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,708.43,527.33
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,676.01,507.25
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,605.37,458.99
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,553.13,422.8
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,503.47,388.43
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,453.73,353.2
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,402.0,314.92
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,350.99,276.21
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,293.87,232.04
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,238.71,187.81
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,176.05,136.06
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,116.51,84.95
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,49.21,9.73
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.42,14.59
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,40.6,28.44
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,52.78,39.48
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,63.65,49.04
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,75.55,59.22
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,75.19,58.85
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,74.38,58.0
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,106.9,85.06
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,138.0,110.39
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,134.59,107.11
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,130.86,99.05
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,159.38,120.56
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,188.77,142.27
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,211.51,158.76
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,234.92,175.66
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,247.88,184.69
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,260.85,193.68
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,277.62,205.8
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,305.46,226.04
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,294.23,217.15
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,287.65,211.77
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,293.46,215.99
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,299.25,220.18
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,368.7,270.25
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,445.33,324.28
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,534.95,388.83
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,632.49,457.81
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,692.15,499.98
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,753.81,543.36
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,635.12,459.84
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,502.95,364.89
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,616.94,448.42
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,736.51,533.08
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,874.73,634.88
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,984.61,710.01
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,861.74,627.23
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,698.3,509.61
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,667.75,490.94
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,617.46,457.85
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,792.48,589.26
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,921.56,679.89
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,890.57,660.68
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,857.34,640.86
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,819.99,617.0
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,776.67,588.74
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,724.63,554.28
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,672.29,518.9
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,607.78,472.9
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,544.55,426.58
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,466.12,367.87
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,391.32,308.78
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,294.43,230.12
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,211.39,158.31
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,105.07,30.86
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,27.07,15.03
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,44.62,31.73
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,60.38,45.72
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,71.64,55.62
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,82.58,64.92
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,87.03,68.63
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,94.14,74.44
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,94.54,74.36
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,94.93,74.26
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,96.1,74.79
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,112.98,74.55
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,149.1,88.32
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,190.58,114.37
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,237.74,151.01
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,286.87,191.57
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,340.14,235.42
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,389.36,276.28
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,439.42,317.97
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,489.78,358.99
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,538.35,397.13
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,588.81,435.59
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,634.46,470.26
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,679.05,503.38
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,720.98,533.19
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,761.81,560.99
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,798.76,585.31
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,833.96,608.38
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,865.69,627.99
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,895.28,646.03
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,920.04,661.92
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,941.91,675.91
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,958.84,686.72
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,972.59,695.56
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,981.14,701.13
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,986.45,704.75
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,985.47,704.47
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,981.28,702.29
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,982.12,703.51
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,968.61,695.59
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,948.1,683.68
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,924.82,670.06
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,894.35,652.46
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,861.58,633.27
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,826.3,612.51
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,784.75,587.19
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,733.35,554.03
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,681.55,519.9
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,619.72,476.64
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,558.85,432.86
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,481.01,376.86
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,406.68,319.66
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,314.83,245.41
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,229.21,171.93
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,113.58,37.26
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,26.45,14.5
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.02,26.2
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.89,36.84
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,55.38,41.79
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,61.78,47.28
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,65.48,50.38
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,68.99,53.21
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,67.49,51.65
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,66.21,50.27
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,66.81,50.46
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,92.14,56.4
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,136.51,74.69
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,184.17,105.66
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,234.38,144.63
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,286.17,187.37
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,344.45,235.67
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,396.02,278.7
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,446.96,321.13
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,497.86,362.58
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,546.76,400.84
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,595.13,437.65
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,641.38,472.73
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,686.41,506.13
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,728.24,535.58
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,768.38,562.27
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,805.97,587.35
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,841.73,611.07
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,873.49,632.04
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,902.98,651.49
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,928.05,667.79
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,950.16,682.2
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,967.3,693.43
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,981.2,702.66
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,989.85,708.63
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,995.19,712.61
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,991.79,711.1
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,985.18,707.71
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,975.29,702.07
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,973.55,701.89
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,953.02,689.83
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,929.71,676.13
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,899.18,658.49
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,866.35,639.24
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,824.85,612.93
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,787.19,589.03
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,735.14,555.21
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,682.68,520.44
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,618.0,476.11
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,554.57,431.24
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,476.63,374.38
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,402.18,316.63
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,304.46,237.72
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,220.44,165.54
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,109.99,38.83
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,25.01,13.42
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,35.83,24.48
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,46.31,33.96
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,51.08,38.29
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,53.88,40.72
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,56.82,43.11
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,59.63,45.28
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,58.37,43.96
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,63.24,47.77
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,64.18,48.27
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,82.59,48.29
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,129.65,67.62
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,188.71,107.17
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,240.3,147.18
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,293.15,190.85
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,345.51,234.94
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,398.65,279.28
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,451.05,322.81
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,503.31,365.14
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,553.68,404.27
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,603.32,441.66
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,650.51,477.01
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,696.33,510.51
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,739.48,540.31
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,780.88,566.64
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,819.32,591.33
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,855.74,614.45
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,887.5,633.33
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,916.78,650.46
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,942.36,666.47
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,964.88,680.55
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,982.78,691.76
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,997.38,700.98
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,1006.63,706.97
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,1012.48,710.98
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,1011.88,711.13
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,1007.9,709.36
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,999.09,704.73
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,987.08,698.27
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,967.84,687.8
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,945.68,675.59
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,916.78,659.63
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,895.16,648.38
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,856.61,624.99
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,816.27,600.28
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,767.75,570.14
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,718.43,538.8
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,657.65,498.8
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,602.05,461.06
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,527.38,408.19
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,455.97,354.98
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,363.09,281.43
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,277.97,208.81
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,138.79,53.53
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.99,13.27
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,36.17,24.65
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.99,34.38
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.28,40.0
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,60.21,45.94
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,63.99,49.1
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,67.56,51.99
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,69.69,53.49
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,71.65,54.8
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,72.31,55.14
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,88.89,54.88
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,134.09,74.1
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,189.0,110.68
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,238.1,148.19
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,288.95,189.3
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,339.13,230.44
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,390.63,271.97
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,441.66,312.68
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,496.83,354.76
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,545.3,389.91
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,593.5,423.27
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,640.04,456.79
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,685.49,488.79
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,726.43,516.57
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,765.32,542.33
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,802.18,566.4
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,837.37,589.38
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,869.65,610.5
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,899.89,630.37
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,924.92,646.43
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,947.09,660.83
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,964.38,672.33
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,978.49,682.03
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,986.41,687.43
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,991.03,691.02
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,1001.2,698.84
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,996.51,697.6
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,984.87,691.73
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,970.11,684.1
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,947.97,671.97
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,923.11,658.2
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,891.0,640.54
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,862.48,625.11
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,702.69,520.56
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,541.65,407.25
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,613.37,463.88
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,663.97,501.62
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,593.77,452.86
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,518.92,400.13
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,442.14,344.44
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,369.52,288.96
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,277.52,215.26
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,193.94,144.82
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,98.87,38.52
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.93,13.15
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,38.79,26.89
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.58,37.58
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,58.56,44.68
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.25,51.27
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,70.31,54.57
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,74.14,57.55
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,76.36,59.08
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,78.42,60.45
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,105.98,83.06
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,140.71,99.88
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,197.82,136.11
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,239.04,166.51
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,274.59,194.46
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,307.06,220.66
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,342.06,246.88
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,378.27,273.76
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,422.17,305.91
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,465.42,338.06
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,503.82,365.94
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,530.76,384.9
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,562.85,408.27
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,595.49,431.72
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,565.88,410.27
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,521.66,378.13
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,567.34,411.0
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,615.81,445.09
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,604.4,436.77
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,590.4,426.92
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,457.7,334.15
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,315.75,231.8
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,417.63,306.74
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,514.34,375.65
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,699.62,509.46
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,875.32,630.93
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,799.83,579.0
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,736.53,535.86
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,858.75,626.99
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,957.1,694.42
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,938.23,682.42
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,916.5,669.67
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,885.97,650.78
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,858.59,634.01
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,819.58,609.7
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,778.92,584.08
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,626.92,479.84
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,475.91,369.75
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,525.26,409.36
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,554.18,430.73
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,477.75,374.22
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,404.71,317.56
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,311.19,242.78
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,231.09,174.33
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,115.36,48.21
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,13.64,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.44,12.01
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.88,22.84
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,44.01,31.99
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,51.02,38.25
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,56.15,42.66
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,59.71,45.57
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,63.08,48.2
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,63.64,48.4
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,64.18,48.56
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,65.19,49.1
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,80.89,48.85
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,133.08,73.01
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,180.75,103.66
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,237.34,160.57
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,290.66,213.02
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,323.75,235.33
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,374.23,270.75
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,410.22,296.31
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,439.02,316.66
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,493.41,356.02
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,584.8,422.03
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,630.42,455.01
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,674.92,486.68
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,716.97,514.96
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,757.55,540.94
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,795.06,564.68
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,830.82,587.15
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,862.71,607.54
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,892.46,626.58
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,917.86,642.39
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,940.37,656.45
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,857.26,602.57
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,737.34,518.73
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,878.77,620.31
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,987.53,690.8
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,980.92,687.12
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,983.18,690.24
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,972.7,685.47
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,959.14,678.98
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,796.01,574.65
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,620.15,452.4
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,749.75,550.49
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,856.75,625.58
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,814.64,598.72
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,771.17,571.85
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,718.72,538.45
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,665.95,504.11
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,600.63,459.41
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,536.58,414.19
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,452.63,353.02
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,380.42,297.47
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,289.14,224.56
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,206.3,154.79
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,105.0,44.74
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.95,13.03
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,35.39,24.06
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,46.22,33.85
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,52.89,39.74
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,60.25,45.97
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,64.01,49.03
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,67.58,51.8
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,68.62,52.27
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,69.6,52.65
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,70.36,52.95
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,84.95,52.22
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,130.24,70.91
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,185.13,106.84
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,233.33,143.45
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,283.27,183.97
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,333.64,225.21
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,385.1,266.76
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,435.41,307.28
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,485.96,346.87
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,538.11,385.78
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,586.11,420.67
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,566.03,405.71
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,526.27,374.79
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,561.18,398.84
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,597.88,423.42
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,711.48,506.65
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,831.16,589.16
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,862.62,607.37
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,891.92,624.87
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,917.34,641.21
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,939.9,655.85
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,957.07,667.22
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,971.08,676.79
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,859.34,604.44
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,708.19,499.39
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,691.78,490.65
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,656.61,468.72
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,834.96,597.17
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,960.06,680.86
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,951.66,675.95
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,929.47,663.6
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,900.13,647.68
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,868.47,630.17
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,828.66,606.22
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,791.89,584.03
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,741.16,552.42
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,689.94,519.78
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,629.36,479.51
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,569.59,438.38
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,494.24,384.33
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,422.2,329.47
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,331.48,256.86
