Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,248.09,186.17
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,121.87,54.22
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,13.64,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,23.46,11.73
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,33.53,22.38
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.3,31.22
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,50.28,37.43
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,55.46,41.89
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,58.67,44.5
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,61.73,46.87
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,63.08,47.73
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,64.33,48.49
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,65.02,48.77
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,86.34,53.72
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,131.95,71.99
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,180.19,102.85
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,229.48,140.46
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,280.44,182.01
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,331.24,224.33
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,389.19,271.52
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,439.55,313.06
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,490.01,353.77
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,538.61,391.4
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,586.68,427.54
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,522.13,381.04
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,437.06,316.18
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,543.39,393.34
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,673.53,484.32
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,751.0,542.41
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,834.72,601.49
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,867.36,621.42
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,897.85,640.15
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,923.07,656.5
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,945.36,671.02
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,963.16,683.01
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,977.75,693.08
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,986.63,700.8
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,992.18,706.58
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,987.16,704.3
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,990.6,707.68
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,980.12,701.89
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,966.53,694.31
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,945.51,682.3
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,921.76,668.58
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,890.69,650.85
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,857.35,631.5
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,820.94,608.87
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,777.89,581.43
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,726.07,548.01
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,673.87,513.61
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,609.83,469.85
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,546.94,425.46
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,470.41,369.26
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,392.75,309.2
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,304.04,237.21
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,223.3,168.24
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,112.97,51.21
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.45,11.59
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,34.68,23.38
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,45.56,33.27
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,51.2,38.38
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,54.76,41.47
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,58.02,44.14
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,61.13,46.57
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,59.75,45.14
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,64.71,49.02
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,65.57,49.45
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,79.35,48.5
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,125.01,65.74
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,173.76,96.64
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,233.38,142.4
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,285.31,185.03
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,336.74,228.23
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,389.03,271.82
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,440.47,314.0
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,491.82,354.92
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,541.84,393.76
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,591.28,431.01
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,638.18,466.35
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,683.79,499.98
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,725.62,529.08
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,765.17,555.13
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,803.07,580.06
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,839.11,603.62
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,870.73,624.41
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,900.06,643.71
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,925.86,660.47
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,948.75,675.4
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,966.2,685.78
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,980.43,694.2
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,989.42,701.69
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,995.1,707.24
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,994.91,708.06
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,991.41,706.94
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,981.66,701.68
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,968.79,694.58
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,723.3,530.82
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,418.76,309.11
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,681.02,507.69
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,874.1,643.69
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,831.28,615.52
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,791.81,590.93
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,741.38,558.61
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,690.5,525.3
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,624.14,480.09
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,559.18,434.4
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,483.14,379.02
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,410.4,322.59
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,313.39,244.44
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,230.36,173.69
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,116.14,53.91
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.46,11.53
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,34.31,23.11
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,44.82,32.64
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,50.41,37.71
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,54.03,40.85
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,75.15,58.71
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,100.52,79.8
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,74.87,57.72
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,60.42,45.22
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,98.22,76.25
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,169.79,127.62
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,175.54,123.02
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,216.18,142.68
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,271.94,188.12
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,308.99,219.96
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,349.76,248.63
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,391.34,279.17
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,426.91,306.29
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,490.9,355.83
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,527.5,384.45
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,553.81,402.63
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,609.87,446.54
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,684.44,503.83
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,724.86,531.98
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,761.84,556.58
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,798.71,582.47
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,833.72,607.09
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,863.82,627.41
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,891.51,646.16
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,786.69,571.78
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,636.03,459.86
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,816.45,594.27
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,967.32,698.42
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,975.82,704.86
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,981.06,710.26
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,881.36,643.5
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,740.2,541.82
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,567.48,421.04
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,392.73,293.12
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,630.67,475.0
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,851.63,635.03
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,837.35,624.98
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,819.0,613.69
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,771.18,582.19
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,722.24,549.65
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,600.33,463.47
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,475.52,371.38
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,425.53,335.29
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,376.0,298.15
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,319.61,254.22
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,265.1,210.29
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,198.83,155.13
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,136.21,101.49
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,67.79,29.86
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.0,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.66,1.33
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,19.36,10.56
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,29.08,19.23
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,41.48,30.06
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,53.75,40.61
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,86.45,68.44
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,112.39,90.13
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,133.93,107.61
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,147.03,117.82
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,160.93,128.81
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,187.89,142.61
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,202.59,151.82
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,213.56,160.2
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,250.02,184.49
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,306.28,224.45
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,340.4,249.9
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,376.46,276.83
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,409.18,301.82
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,442.71,327.14
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,458.41,339.29
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,471.1,348.8
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,506.8,374.88
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,544.5,402.14
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,320.55,239.48
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,71.28,49.66
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,73.56,51.55
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,75.85,53.31
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,128.87,94.14
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,182.52,134.94
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,126.3,92.13
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,69.67,48.56
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,195.69,145.25
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,325.61,241.96
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,296.86,220.64
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,267.64,199.25
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,208.04,154.84
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,148.47,109.76
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,109.93,80.49
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,71.93,51.12
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,88.53,64.3
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,105.71,77.91
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,88.02,64.24
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,70.87,50.91
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,95.88,70.93
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,123.32,92.88
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,91.57,68.13
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,61.0,43.94
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,51.67,36.54
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,42.35,29.03
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,33.93,22.21
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,25.53,15.28
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,18.03,8.99
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,10.54,2.66
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,5.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,20.12,8.75
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,36.52,24.87
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,52.67,39.28
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,69.88,54.28
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,86.79,68.71
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,103.67,82.92
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,115.15,92.35
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,87.66,68.82
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,68.47,52.37
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,104.7,82.4
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,152.73,112.25
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,193.01,133.68
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,233.23,161.07
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,266.08,191.14
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,283.25,209.13
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,317.33,232.58
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,368.97,269.41
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,402.17,290.97
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,484.46,351.47
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,531.22,387.03
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,572.73,416.06
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,615.37,449.9
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,672.81,494.51
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,713.28,522.6
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,751.08,548.23
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,759.06,549.22
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,751.92,539.4
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,754.06,541.17
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,752.89,540.61
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,709.72,509.7
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,652.53,469.12
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,744.87,535.66
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,840.41,602.25
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,918.8,659.38
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,971.69,694.6
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,983.16,702.49
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,979.7,701.3
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,953.93,685.63
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,918.39,663.78
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,866.57,630.44
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,807.68,592.12
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,785.44,580.18
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,760.32,565.95
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,724.63,542.92
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,687.17,518.45
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,684.7,518.35
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,669.17,508.56
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,605.4,464.13
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,542.78,419.52
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,465.52,363.02
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,387.03,302.77
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,297.18,231.03
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,215.44,162.26
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,109.8,52.89
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,12.28,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,21.15,9.35
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,31.29,20.54
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,41.14,29.49
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,45.47,33.47
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,48.5,36.12
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,51.7,38.76
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,54.75,41.16
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,83.52,64.99
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,108.71,85.26
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,122.23,95.78
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,151.15,109.73
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,139.95,83.93
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,167.36,91.39
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,226.95,136.37
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,278.75,178.19
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,329.91,220.5
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,381.77,263.0
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,433.27,304.97
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,484.76,345.84
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,533.99,383.23
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,582.52,418.87
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,629.26,453.04
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,674.77,485.48
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,716.59,513.49
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,756.22,538.69
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,754.17,533.29
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,735.97,516.25
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,815.88,573.18
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,890.33,620.6
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,916.06,636.57
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,938.91,651.28
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,955.88,662.47
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,969.64,671.85
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,939.06,653.53
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,881.13,613.12
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,940.7,655.51
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,982.49,680.58
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,952.52,664.31
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,912.43,642.03
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,803.88,572.13
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,684.84,493.41
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,624.05,454.8
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,563.43,414.84
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,586.1,435.08
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,621.95,463.52
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,636.23,477.52
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,651.3,490.36
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,589.54,448.52
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,528.72,406.44
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,449.0,348.65
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,380.1,296.07
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,296.07,228.76
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,219.25,164.03
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,111.63,53.78
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,21.86,9.5
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,36.52,24.63
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,49.23,36.01
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,59.08,44.6
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,68.54,52.55
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,75.0,57.83
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,81.15,62.69
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,85.55,65.98
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,89.01,68.42
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,90.22,68.98
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,98.75,66.86
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,140.54,82.36
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,185.29,109.58
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,231.47,143.28
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,279.69,180.88
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,328.14,219.64
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,377.69,258.91
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,426.3,297.55
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,479.67,338.64
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,526.52,374.59
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,572.93,409.44
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,617.31,441.98
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,661.04,473.41
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,702.96,503.41
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,744.68,532.85
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,781.58,558.0
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,816.91,580.89
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,802.36,568.5
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,776.58,547.5
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,788.7,556.27
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,791.62,558.96
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,671.18,477.13
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,518.54,371.02
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,300.17,219.03
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,79.37,55.14
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,86.53,60.86
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,93.74,66.46
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,105.6,75.78
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,117.66,85.31
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,66.09,45.85
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,15.92,6.85
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,15.46,6.56
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,15.01,6.26
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,11.91,3.85
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.41
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,89.39,66.48
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,171.54,132.03
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,146.25,112.38
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,121.07,92.63
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,95.45,72.03
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,69.95,51.15
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,49.01,33.79
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,26.95,15.45
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,13.2,1.42
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.36,8.29
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.29,20.43
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.88,30.08
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,49.32,36.75
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,54.94,41.62
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,58.56,44.61
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,62.0,47.32
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,63.69,48.47
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,65.26,49.49
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,65.91,49.73
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,73.7,47.83
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,156.71,99.23
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,229.57,156.04
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,270.53,187.33
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,308.86,217.73
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,324.71,224.87
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,377.0,262.39
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,433.25,308.1
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,483.58,348.62
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,496.31,359.99
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,497.25,359.36
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,517.31,373.83
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,536.2,387.12
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,635.15,462.12
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,754.68,549.86
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,792.17,573.91
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,827.88,597.18
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,859.25,616.54
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,888.42,634.4
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,913.72,650.71
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,936.17,665.23
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,953.68,676.67
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,968.05,686.23
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,883.87,630.79
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,759.75,542.94
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,878.18,629.68
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,976.35,695.7
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,965.92,689.83
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,952.42,682.99
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,930.38,670.7
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,911.96,660.85
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,783.09,577.95
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,648.06,484.21
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,715.67,537.39
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,763.51,573.11
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,710.44,538.0
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,657.01,502.5
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,593.65,459.0
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,524.83,410.0
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,449.64,353.21
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,378.31,297.06
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,294.42,229.11
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,217.35,163.64
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,111.08,54.18
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.35,7.98
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,32.43,21.21
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,44.11,31.69
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,51.22,38.03
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,59.1,44.78
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,63.32,48.24
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,67.31,51.37
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,69.1,52.57
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,70.75,53.63
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,106.1,82.54
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,150.85,118.54
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,149.29,93.28
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,171.73,97.87
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,227.26,139.34
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,277.36,179.43
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,327.37,220.56
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,378.45,262.31
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,423.35,301.44
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,462.59,332.84
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,505.13,364.54
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,577.2,417.76
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,624.43,452.47
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,669.33,484.92
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,710.66,513.43
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,750.49,540.27
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,787.6,564.94
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,823.09,588.09
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,855.36,607.84
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,885.72,626.25
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,910.96,642.66
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,933.4,657.37
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,951.02,669.13
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,965.52,679.05
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,973.9,685.26
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,990.9,697.08
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,981.92,692.96
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,981.42,694.5
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,983.2,698.66
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,970.4,693.63
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,951.49,683.42
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,929.74,671.43
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,900.31,655.45
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,868.52,637.79
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,833.22,616.53
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,791.38,590.52
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,741.12,558.74
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,690.34,525.85
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,627.68,483.41
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,565.97,440.19
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,490.9,385.43
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,418.94,329.67
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,328.89,256.68
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,243.6,184.27
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,122.49,60.43
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,11.82,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.41,7.77
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.98,20.08
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.24,29.39
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,48.69,35.96
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,54.35,40.76
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,58.03,43.77
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,61.53,46.51
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,63.26,47.7
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,64.87,48.75
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,65.89,49.29
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,79.56,60.22
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,125.62,68.36
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,174.41,97.73
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,224.3,134.67
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,275.89,175.97
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,327.31,218.26
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,386.12,265.65
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,437.16,307.31
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,488.25,348.07
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,537.96,386.06
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,587.2,422.55
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,633.96,457.2
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,679.59,490.26
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,721.45,518.9
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,761.28,545.46
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,742.61,528.84
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,706.66,500.02
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,803.2,569.77
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,896.18,631.38
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,921.83,647.49
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,944.62,662.34
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,780.1,553.35
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,551.74,391.88
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,656.44,467.59
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,764.47,542.35
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,758.51,539.35
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,750.62,535.84
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,875.14,627.52
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,975.72,696.27
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,954.84,683.95
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,931.14,670.7
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,901.27,654.47
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,869.06,636.56
