Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,832.01,614.12
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,788.4,586.91
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,736.87,554.1
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,684.86,520.22
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,621.1,477.04
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,558.41,433.16
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,482.08,377.46
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,408.92,320.88
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,314.55,244.86
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,232.76,175.35
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,117.96,57.56
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.76,8.29
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,36.4,24.51
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.3,36.16
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,57.72,43.7
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.85,50.71
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,71.73,55.59
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,77.34,60.08
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,78.39,60.5
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,78.57,60.16
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,79.25,60.36
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,83.76,63.71
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,126.22,71.15
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,172.23,98.57
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,227.57,139.72
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,277.24,179.54
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,326.24,220.03
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,376.85,261.75
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,427.53,302.95
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,478.55,343.36
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,527.91,381.56
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,578.93,419.81
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,624.63,454.17
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,669.3,487.05
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,711.03,516.29
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,751.26,543.85
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,788.38,568.59
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,823.8,591.87
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,855.85,613.03
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,885.87,632.84
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,911.69,649.72
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,934.73,664.84
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,951.98,675.11
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,966.08,683.44
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,975.03,691.22
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,980.74,697.05
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,992.09,705.66
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,988.52,704.79
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,977.52,698.96
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,963.4,691.27
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,768.51,560.99
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,542.91,398.76
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,722.05,534.35
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,859.55,633.06
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,814.97,604.94
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,769.2,576.6
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,716.22,542.17
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,662.89,506.76
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,595.07,459.89
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,522.15,407.67
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,445.44,349.64
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,373.0,292.51
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,281.76,218.64
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,198.79,148.66
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,91.12,42.86
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,9.1,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,17.59,5.24
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,34.1,22.44
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,50.28,36.8
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,66.9,51.28
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,80.46,62.87
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,92.29,72.72
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,105.08,83.12
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,126.23,100.25
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,150.4,119.56
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,152.56,120.62
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,164.54,129.65
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,191.05,141.94
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,232.31,170.6
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,255.68,187.2
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,279.6,204.54
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,302.37,221.37
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,324.66,237.62
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,383.55,279.24
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,456.84,332.3
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,474.8,345.64
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,495.75,360.22
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,563.57,412.43
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,661.46,486.34
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,693.64,505.11
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,717.44,516.9
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,764.5,553.57
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,817.55,592.63
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,849.7,612.31
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,879.68,630.46
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,904.85,646.38
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,927.16,660.42
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,945.51,670.98
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,960.75,679.6
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,968.88,684.93
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,973.75,688.32
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,973.81,689.02
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,970.65,687.83
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,960.27,683.83
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,946.82,677.99
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,927.2,666.81
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,904.76,653.86
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,880.73,641.22
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,849.04,623.35
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,809.8,599.1
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,768.92,573.42
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,717.06,540.27
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,664.81,506.07
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,604.64,465.22
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,545.24,423.5
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,468.42,366.46
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,390.21,305.55
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,301.39,233.77
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,220.5,165.17
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,112.2,53.29
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.46,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,10.55,0.65
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,25.13,15.09
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,39.2,27.6
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,57.23,43.27
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,74.99,58.49
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,90.24,71.27
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,104.43,82.89
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,114.34,90.72
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,123.85,98.08
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,139.93,110.94
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,155.99,123.67
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,188.37,132.03
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,225.74,154.9
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,250.8,170.73
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,292.29,201.37
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,323.04,223.7
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,374.15,263.3
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,424.05,304.46
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,474.45,345.0
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,523.04,382.4
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,571.98,418.84
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,619.06,453.63
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,664.01,485.98
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,680.04,493.47
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,683.53,491.04
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,720.63,516.4
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,757.83,541.34
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,760.65,542.06
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,757.5,538.93
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,852.23,608.21
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,930.8,661.61
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,951.19,673.33
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,968.49,683.41
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,929.8,658.66
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,863.11,610.71
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,826.85,587.27
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,773.75,552.56
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,833.94,597.54
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,874.91,629.54
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,847.51,612.83
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,817.57,594.75
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,846.62,617.93
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,860.82,630.08
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,819.75,604.06
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,777.12,576.99
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,681.86,513.25
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,582.85,444.58
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,522.31,402.12
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,463.2,359.16
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,395.52,308.65
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,330.93,258.38
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,235.64,182.03
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,161.77,119.93
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,80.01,35.98
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,11.37,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,20.22,5.95
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,34.54,22.78
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,47.07,34.22
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,51.86,38.69
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,56.59,42.83
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,62.35,47.65
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,66.9,51.29
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,65.13,49.52
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,63.64,47.97
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,99.13,77.15
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,130.0,102.0
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,159.13,104.53
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,195.8,124.48
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,219.4,136.49
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,273.23,175.47
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,324.12,218.19
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,376.28,261.97
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,427.59,304.61
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,478.89,346.17
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,520.19,378.62
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,553.82,402.4
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,590.17,428.1
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,625.51,452.39
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,684.64,497.33
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,754.12,548.94
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,761.93,549.8
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,754.2,539.1
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,789.53,562.34
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,824.42,584.81
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,832.03,589.98
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,836.82,593.44
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,915.29,652.22
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,973.41,691.11
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,983.38,697.53
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,990.05,702.23
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,989.46,702.78
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,985.65,701.43
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,975.93,697.91
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,963.08,692.49
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,956.02,689.5
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,935.14,677.52
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,906.62,661.96
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,875.7,644.68
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,836.18,620.03
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,794.96,593.94
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,749.24,565.02
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,698.38,531.81
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,635.85,489.21
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,574.35,445.94
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,498.48,389.97
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,425.84,333.45
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,330.58,256.59
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,241.59,181.32
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,121.55,56.68
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,11.37,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,20.21,5.38
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,34.18,22.44
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,46.39,33.63
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,52.71,39.41
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,58.88,44.78
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,64.89,49.81
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,69.21,53.25
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,68.35,52.13
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,67.66,51.13
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,68.53,51.55
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,69.27,51.84
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,120.1,66.82
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,166.74,93.75
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,215.47,129.69
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,266.04,170.57
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,316.5,212.8
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,368.27,256.13
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,425.06,303.09
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,475.57,344.63
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,524.93,383.68
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,574.0,421.43
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,620.55,456.22
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,666.05,489.29
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,709.09,519.99
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,750.79,548.8
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,789.17,574.48
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,825.77,598.78
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,858.85,619.53
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,889.81,638.74
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,916.5,656.15
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,940.36,671.72
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,958.84,684.11
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,974.13,694.53
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,983.7,701.37
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,989.95,706.2
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,987.99,705.86
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,982.84,703.63
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,973.31,698.68
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,971.96,699.27
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,951.06,687.07
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,927.41,673.21
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,897.73,656.7
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,865.69,638.48
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,826.63,615.43
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,781.23,587.52
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,729.23,553.75
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,676.8,518.92
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,607.23,470.62
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,539.21,421.87
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,454.18,358.13
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,380.66,300.26
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,285.77,222.75
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,199.91,149.77
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,91.51,40.72
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,10.01,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,18.95,4.09
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,34.25,22.39
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,48.2,34.98
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,60.3,45.65
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,72.04,55.74
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,87.09,68.35
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,101.47,80.11
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,78.56,60.43
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,58.48,43.28
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,65.44,48.78
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,66.23,49.13
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,109.57,57.27
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,157.71,84.61
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,217.18,128.58
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,268.93,170.37
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,320.72,213.71
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,373.39,257.8
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,424.97,300.45
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,476.53,342.02
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,526.76,381.52
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,576.41,419.44
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,623.78,455.49
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,669.95,489.82
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,712.3,519.63
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,752.29,546.81
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,790.09,571.89
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,826.02,595.56
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,857.94,615.13
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,887.58,633.04
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,913.34,649.67
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,936.23,664.45
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,953.23,675.78
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,967.02,685.15
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,977.09,692.25
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,983.9,697.39
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,982.93,697.69
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,978.73,696.08
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,980.67,700.1
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,968.16,694.85
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,947.7,683.06
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,924.46,669.52
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,894.83,653.42
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,862.86,635.56
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,824.98,612.09
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,780.65,583.85
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,728.6,550.46
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,676.13,515.97
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,612.38,472.2
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,549.7,427.74
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,471.15,369.6
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,392.18,308.16
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,300.49,233.56
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,217.09,162.51
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,110.44,48.76
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.43,3.63
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,33.43,21.67
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,45.72,32.88
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,52.44,38.99
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,58.98,44.67
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,86.34,67.7
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,113.22,89.9
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,128.25,101.67
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,142.77,112.76
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,100.22,77.36
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,68.86,51.27
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,116.88,64.34
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,163.52,90.33
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,213.08,126.42
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,264.42,167.54
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,314.98,209.48
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,373.78,257.54
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,425.24,300.27
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,476.83,342.2
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,526.35,380.97
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,575.58,418.37
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,622.85,454.08
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,668.99,488.09
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,712.14,518.35
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,753.6,546.35
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,792.08,571.81
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,828.68,595.9
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,861.68,616.18
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,892.46,634.89
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,919.36,652.36
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,943.41,668.1
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,961.58,678.66
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,976.52,687.22
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,986.7,694.3
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,993.56,699.42
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,885.49,629.41
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,735.51,523.97
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,869.21,623.36
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,978.41,698.1
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,957.8,685.62
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,934.38,672.18
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,905.59,656.57
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,874.4,639.31
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,836.77,616.18
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,793.12,588.68
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,742.09,556.36
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,690.56,523.02
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,623.47,477.44
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,557.7,431.28
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,479.69,374.31
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,400.84,313.49
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,306.31,237.16
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,220.77,164.68
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,112.21,48.08
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,6.82,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,13.21,0.1
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,30.14,18.94
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,46.58,33.58
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,62.77,47.71
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,79.47,61.99
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,96.16,75.93
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,112.51,89.27
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,124.31,98.57
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,140.33,111.15
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,156.25,123.45
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,171.46,135.0
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,193.63,141.19
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,219.98,161.81
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,204.55,150.43
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,191.05,140.79
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,247.5,181.4
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,315.91,230.31
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,368.23,265.6
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,451.13,324.28
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,492.51,354.29
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,523.75,376.47
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,580.12,419.59
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,663.13,481.5
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,668.6,481.35
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,663.06,472.56
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,681.31,484.82
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,697.82,495.58
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,786.91,559.76
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,881.33,622.86
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,907.4,638.83
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,930.61,653.44
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,946.65,663.86
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,959.44,672.36
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,968.39,679.67
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,974.08,685.08
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,975.82,686.74
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,974.24,686.46
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,964.12,680.61
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,950.92,672.98
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,928.29,659.81
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,909.21,649.05
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,878.46,632.37
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,845.54,614.17
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,638.99,474.22
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,417.08,312.82
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,487.73,369.88
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,550.07,418.89
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,489.37,375.45
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,430.28,332.51
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,347.45,270.57
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,284.58,221.31
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,208.57,159.91
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,137.72,100.68
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,68.49,26.08
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,5.91,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,11.44,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,29.34,18.28
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,46.52,33.66
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,63.36,48.4
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,80.69,63.27
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,97.07,77.0
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,113.15,90.16
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,111.25,88.1
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,113.36,89.36
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,133.64,105.49
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,153.58,121.08
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,173.87,130.29
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,195.17,145.47
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,233.66,171.72
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,277.99,202.4
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,293.55,214.73
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,293.88,215.41
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,351.21,255.57
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,428.24,310.01
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,460.13,332.55
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,492.81,355.43
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,455.93,329.41
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,414.85,299.64
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,423.51,305.2
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,431.91,310.37
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,552.48,397.03
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,685.67,489.77
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,780.44,558.18
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,874.37,622.9
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,809.65,576.12
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,719.22,509.57
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,842.86,600.19
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,955.47,677.33
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,847.59,603.78
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,716.29,510.21
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,849.41,607.75
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,962.96,685.59
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,952.03,680.4
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,945.29,678.88
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,920.22,664.31
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,892.69,648.2
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,859.56,628.07
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,824.37,606.45
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,772.25,573.03
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,711.99,533.44
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,656.01,496.55
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,600.42,458.53
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,521.62,401.99
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,430.99,335.17
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,353.96,276.86
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,281.88,220.1
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,182.1,139.67
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,100.86,72.3
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,40.99,12.65
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.52,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,35.38,23.04
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,54.01,39.75
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,65.16,49.7
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,77.02,59.93
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,82.36,64.36
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,89.73,70.3
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,90.3,70.41
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,90.89,70.49
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,92.15,71.12
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,93.14,71.52
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,126.2,75.77
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,169.54,99.39
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,216.62,133.25
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,266.05,172.48
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,315.23,213.11
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,372.03,259.65
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,421.79,300.59
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,472.21,341.15
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,521.32,379.85
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,570.44,417.55
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,617.3,453.43
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,663.45,488.0
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,705.66,517.91
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,745.76,545.6
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,783.98,572.75
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,820.74,598.22
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,852.98,618.45
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,883.14,637.13
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,908.63,653.75
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,931.35,668.53
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,948.27,678.31
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,962.05,686.09
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,970.19,693.23
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,975.09,698.41
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,975.78,699.51
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,981.15,703.84
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,969.59,697.19
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,955.0,688.76
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,932.0,675.15
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,906.37,659.84
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,872.67,640.19
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,836.86,618.95
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,790.69,590.47
