Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,743.28,560.61
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,678.61,517.36
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,622.24,479.09
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,551.3,428.27
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,482.84,377.64
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,401.62,315.96
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,312.01,245.6
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,222.29,172.09
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,129.08,94.47
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,61.45,20.5
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,9.55,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,17.61,0.0
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,32.56,20.78
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,47.68,34.58
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.96,40.41
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.2,46.74
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,66.56,51.24
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,72.07,55.7
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,70.66,54.1
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,69.51,52.71
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,107.97,84.19
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,150.95,118.75
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,136.54,87.08
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,161.07,89.85
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,210.42,125.44
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,261.57,166.42
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,312.37,208.8
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,364.5,252.41
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,421.73,299.19
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,472.69,340.37
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,499.34,362.57
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,519.08,376.25
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,528.01,382.83
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,537.71,389.22
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,536.43,387.27
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,531.91,382.8
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,619.52,446.58
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,718.88,517.28
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,806.58,582.06
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,890.72,639.14
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,917.35,656.22
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,941.1,671.67
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,959.41,682.47
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,974.47,691.22
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,984.76,698.16
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,991.69,703.08
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,860.33,616.26
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,687.76,492.81
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,846.88,612.1
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,969.93,697.45
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,852.84,620.56
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,693.72,508.22
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,799.39,590.03
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,876.9,645.66
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,833.78,618.16
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,793.95,593.16
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,743.24,560.85
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,692.05,527.44
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,624.7,481.37
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,558.81,434.73
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,481.6,378.11
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,407.73,320.42
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,308.73,240.05
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,223.99,167.13
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,112.13,39.08
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,28.35,17.23
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.84,27.84
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,45.55,33.1
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,49.37,36.49
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,52.89,39.44
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,56.25,42.12
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,54.77,40.55
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,58.94,43.69
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,60.09,44.38
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,61.14,44.97
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,97.8,50.32
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,156.33,83.77
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,207.31,120.29
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,259.76,162.31
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,312.07,205.66
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,365.16,249.66
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,417.48,293.59
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,469.8,336.69
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,520.8,377.08
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,571.09,415.78
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,619.0,451.61
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,665.72,485.61
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,707.07,514.56
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,744.88,540.28
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,782.45,565.77
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,818.21,589.61
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,850.86,610.2
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,881.37,629.27
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,907.21,646.36
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,930.25,661.65
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,947.94,673.53
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,962.46,683.45
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,972.31,691.68
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,978.9,697.94
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,986.66,703.92
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,979.88,700.57
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,970.39,695.36
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,957.78,688.25
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,934.83,674.72
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,915.76,663.85
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,884.45,645.92
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,850.93,626.4
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,804.78,597.94
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,757.52,568.27
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,702.7,532.42
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,647.57,495.53
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,569.66,440.78
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,502.38,391.53
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,421.86,329.86
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,345.98,269.69
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,239.71,184.36
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,156.75,114.52
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,76.94,22.56
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,26.11,15.34
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,37.45,25.82
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,42.74,30.71
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,47.88,35.23
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,51.1,37.92
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,54.19,40.39
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,55.94,41.54
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,57.57,42.56
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,64.46,47.99
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,65.32,48.41
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,102.08,54.47
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,152.08,81.27
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,203.12,117.6
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,264.11,165.71
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,316.45,208.71
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,369.34,252.06
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,420.94,294.86
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,472.61,336.79
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,523.04,376.1
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,572.69,413.63
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,619.86,448.32
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,665.87,481.24
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,708.88,511.2
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,750.17,539.24
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,788.85,564.63
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,825.67,588.65
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,857.61,609.56
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,887.21,628.95
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,913.34,646.11
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,936.6,661.59
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,954.46,672.24
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,969.1,680.93
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,979.04,689.69
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,985.67,696.52
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,985.5,697.69
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,982.09,696.96
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,984.32,701.52
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,971.96,696.73
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,952.07,685.69
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,929.34,672.84
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,899.26,655.91
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,866.81,637.28
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,829.75,614.01
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,786.07,585.97
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,733.85,552.28
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,681.18,517.56
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,614.27,471.71
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,548.65,425.26
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,467.61,364.61
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,387.02,301.59
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,289.2,222.67
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,200.86,147.77
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,101.24,27.92
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,8.64,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,16.01,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,31.74,19.76
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,47.57,34.26
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,54.79,40.89
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.73,47.81
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,68.4,52.57
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,73.85,56.95
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,75.81,58.17
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,76.85,58.57
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,77.66,58.88
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,78.34,59.08
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,112.66,65.13
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,161.0,91.24
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,209.55,125.37
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,267.2,170.28
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,318.03,211.51
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,369.44,253.08
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,419.36,293.24
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,469.78,332.72
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,518.77,369.99
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,566.84,405.31
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,612.8,438.96
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,657.99,471.13
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,699.44,498.85
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,738.83,524.35
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,776.04,549.59
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,811.75,573.47
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,842.95,592.11
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,871.98,609.24
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,896.79,625.51
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,918.85,640.14
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,935.14,651.24
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,948.32,660.53
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,964.0,671.53
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,968.73,675.78
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,964.42,674.81
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,956.95,672.0
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,944.68,666.85
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,929.46,659.91
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,906.19,646.93
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,880.31,632.25
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,845.67,612.57
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,809.02,591.33
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,754.65,556.49
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,707.81,526.36
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,651.27,489.11
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,595.21,451.09
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,524.73,401.36
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,456.61,351.77
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,361.95,280.97
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,288.62,223.58
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,202.83,154.31
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,111.86,79.65
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,52.97,9.73
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.55,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.79,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,24.07,13.64
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,38.76,27.0
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,56.69,42.67
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,74.43,57.94
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,91.68,72.46
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,104.39,82.84
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,124.98,99.34
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,144.95,114.93
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,149.74,118.13
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,150.45,118.03
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,181.09,128.22
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,217.98,151.35
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,219.59,140.74
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,257.19,161.06
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,308.32,202.96
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,360.85,246.1
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,409.33,288.39
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,450.04,320.89
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,493.33,352.71
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,570.41,409.18
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,617.49,444.13
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,663.48,477.58
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,704.88,505.88
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,743.71,531.68
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,781.49,557.16
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,817.54,580.61
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,850.13,600.75
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,880.63,619.46
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,906.54,636.25
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,929.7,651.37
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,947.09,661.81
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,972.91,677.64
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,982.34,686.07
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,988.43,692.66
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,989.53,694.83
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,987.29,695.05
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,977.33,690.24
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,964.2,683.56
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,943.4,672.05
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,919.75,658.75
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,894.33,645.63
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,861.02,627.14
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,818.96,602.49
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,775.45,576.39
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,721.81,542.3
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,667.8,507.09
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,601.16,461.59
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,535.75,415.36
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,450.42,351.33
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,376.42,293.07
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,283.72,218.08
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,199.67,146.2
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,99.77,18.55
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,27.63,16.37
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,40.67,28.58
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,47.56,34.91
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,55.43,41.8
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,59.83,45.52
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,64.03,48.9
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,64.92,49.28
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,65.81,49.62
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,66.82,50.15
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,67.69,50.57
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,105.97,59.9
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,154.2,84.2
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,204.41,119.19
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,256.44,159.99
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,308.46,202.66
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,361.65,246.45
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,419.77,293.13
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,471.51,334.15
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,521.85,373.11
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,571.71,410.56
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,618.76,445.88
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,664.65,479.58
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,708.57,510.22
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,751.2,539.28
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,789.45,564.45
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,825.74,588.17
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,858.76,608.63
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,889.49,627.52
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,915.87,644.45
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,939.35,659.57
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,957.41,671.84
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,972.23,682.18
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,872.92,617.0
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,733.61,518.52
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,875.88,622.17
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,986.27,695.71
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,879.58,628.31
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,730.06,525.49
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,851.89,615.27
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,934.07,671.02
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,904.78,654.51
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,873.08,636.97
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,832.45,611.92
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,795.09,588.83
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,743.73,556.48
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,691.86,523.03
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,626.51,478.97
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,562.38,434.17
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,484.52,376.76
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,410.07,318.61
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,307.92,236.68
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,220.49,161.55
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,108.3,14.48
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,13.95,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,26.07,14.94
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,38.36,26.5
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,45.67,33.15
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,53.72,40.17
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,58.19,43.93
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,62.44,47.34
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,95.35,74.59
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,138.48,109.64
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,96.12,74.28
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,64.44,47.87
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,142.46,96.17
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,221.75,160.05
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,208.7,135.63
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,248.97,155.1
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,315.24,215.31
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,366.34,260.28
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,393.74,278.14
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,461.84,327.91
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,511.29,366.05
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,560.2,402.67
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,549.32,394.63
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,519.65,370.75
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,571.71,407.13
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,635.5,450.57
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,652.29,461.34
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,667.36,471.05
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,604.2,427.38
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,528.55,374.58
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,734.62,524.06
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,921.17,649.11
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,940.32,660.55
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,956.37,671.41
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,791.4,562.45
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,575.56,409.72
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,792.53,567.23
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,975.71,689.64
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,735.13,529.65
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,441.16,319.73
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,706.24,515.44
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,907.63,653.52
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,882.4,638.97
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,849.3,620.67
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,807.16,594.99
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,763.66,567.98
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,615.48,467.02
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,467.58,359.29
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,417.04,323.61
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,367.19,286.83
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,307.81,241.03
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,250.51,195.26
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,185.47,141.51
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,123.96,88.52
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,60.06,1.45
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,16.95,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,24.52,13.57
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,34.17,22.99
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,39.16,27.65
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,44.06,31.98
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,47.43,34.83
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,50.67,37.43
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,51.19,37.66
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,56.9,42.2
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,58.14,42.95
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,59.27,43.61
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,87.9,46.19
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,146.44,77.33
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,197.02,112.0
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,249.18,152.69
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,301.22,195.41
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,354.12,239.1
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,406.34,281.77
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,458.63,323.47
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,509.81,363.35
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,560.42,401.7
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,608.33,437.91
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,655.06,472.51
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,699.34,503.64
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,741.83,532.46
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,780.73,558.38
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,817.63,582.94
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,769.13,546.61
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,695.16,489.33
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,819.21,580.73
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,932.1,656.59
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,865.61,611.97
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,762.35,537.32
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,890.29,632.09
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,985.08,696.74
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,985.24,697.44
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,982.06,696.75
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,879.12,632.3
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,732.77,530.63
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,686.26,500.42
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,638.83,468.68
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,619.18,458.14
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,597.42,445.9
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,604.37,454.39
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,625.66,472.58
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,554.18,422.42
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,466.77,359.88
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,417.3,324.66
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,367.99,288.23
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,312.18,244.97
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,258.06,201.54
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,191.09,146.37
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,127.79,91.66
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,61.44,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,13.15,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,24.93,13.8
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,36.89,25.23
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,43.15,31.0
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,49.76,36.8
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,54.03,40.41
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,58.09,43.69
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,58.56,43.85
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,59.07,44.01
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,60.07,44.56
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,67.57,50.47
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,94.26,52.26
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,142.55,75.42
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,221.0,143.08
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,290.17,205.28
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,295.92,200.8
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,357.61,242.15
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,398.36,280.25
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,423.47,302.28
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,472.92,338.01
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,561.43,402.84
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,551.21,395.38
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,521.45,371.61
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,618.56,443.76
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,737.76,529.71
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,737.46,525.2
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,720.99,509.68
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,800.91,569.11
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,876.0,620.92
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,902.02,637.65
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,925.22,652.93
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,943.08,663.49
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,957.77,672.12
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,883.8,624.82
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,769.76,545.48
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,759.75,540.86
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,747.76,534.37
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,854.84,612.54
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,945.91,675.04
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,907.24,650.82
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,865.9,625.52
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,795.64,581.46
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,733.48,541.13
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,717.22,533.01
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,697.09,521.14
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,649.3,490.15
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,600.83,458.06
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,534.22,411.36
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,470.06,364.45
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,402.53,313.15
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,337.98,262.1
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,249.55,190.45
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,155.92,111.72
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,74.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,6.82,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.67,11.89
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.36,23.08
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,39.35,27.76
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,44.25,32.12
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,47.63,34.9
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,50.87,37.43
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,52.09,38.17
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,58.61,43.25
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,59.79,43.95
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,60.87,44.55
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,87.6,46.63
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,137.7,70.2
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,198.1,111.61
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,250.61,151.91
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,303.53,194.66
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,357.22,238.22
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,410.15,281.43
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,463.16,323.85
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,514.34,363.26
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,564.81,401.0
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,613.31,436.87
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,660.66,471.06
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,704.71,501.67
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,746.99,530.24
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,786.57,556.05
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,824.17,580.49
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,858.02,601.2
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,889.5,620.32
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,916.58,637.66
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,940.75,653.22
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,960.38,666.37
