Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,976.74,677.62
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,987.85,685.42
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,995.56,691.28
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,996.78,693.27
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,994.56,693.3
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,987.03,691.31
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,976.26,687.44
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,764.01,549.81
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,510.69,370.08
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,724.84,529.52
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,888.0,641.79
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,848.96,616.98
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,808.11,592.06
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,758.41,561.43
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,707.91,529.51
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,649.74,491.31
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,588.32,449.23
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,511.53,393.81
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,438.2,338.08
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,342.32,261.0
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,254.76,183.62
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,123.85,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,21.81,11.07
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,31.79,20.92
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,36.92,25.65
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,41.93,30.01
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,45.04,32.57
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,48.04,34.89
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,54.21,39.76
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,55.7,40.66
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,56.65,41.18
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,57.52,41.63
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,82.8,43.31
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,142.6,73.89
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,194.05,108.39
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,247.04,149.24
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,299.86,192.24
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,353.49,236.2
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,406.58,279.19
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,459.72,321.12
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,511.12,360.59
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,561.88,398.37
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,610.63,434.49
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,658.16,468.87
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,702.36,499.1
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,744.47,526.89
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,784.54,552.7
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,822.65,577.11
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,856.59,597.51
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,888.12,616.27
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,915.23,633.53
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,939.4,649.02
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,959.06,661.8
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,975.47,672.69
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,985.59,679.49
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,992.27,684.35
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,991.28,684.99
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,986.99,683.78
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,978.62,681.3
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,967.04,676.94
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,948.3,666.76
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,937.26,661.6
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,908.77,646.68
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,877.81,630.13
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,837.38,605.86
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,795.24,580.18
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,748.39,551.55
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,696.52,518.75
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,631.96,476.15
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,568.55,432.71
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,490.57,376.55
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,416.1,319.69
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,318.8,241.82
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,228.23,162.71
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,109.21,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,22.67,11.54
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.95,22.68
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,42.4,30.25
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,49.18,36.13
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,53.47,39.76
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,57.55,43.05
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,58.4,43.44
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,59.24,43.78
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,60.56,44.6
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,68.46,50.77
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,90.28,50.63
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,138.16,72.01
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,188.77,105.79
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,241.25,146.05
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,301.1,193.8
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,353.76,236.64
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,406.23,279.54
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,458.84,321.65
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,509.88,361.12
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,560.61,399.24
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,608.95,434.49
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,656.15,467.97
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,700.62,498.74
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,743.49,527.6
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,783.06,553.21
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,820.67,577.42
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,854.52,599.39
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,886.0,619.85
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,913.08,637.27
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,937.23,652.9
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,956.4,664.09
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,972.3,673.32
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,982.92,680.5
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,990.15,685.73
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,988.68,685.72
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,983.92,683.87
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,974.57,680.74
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,962.0,675.72
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,953.59,672.33
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,931.51,660.29
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,902.17,644.74
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,870.4,627.48
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,830.04,603.03
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,787.96,577.14
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,741.05,548.45
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,689.03,515.45
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,624.8,472.69
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,561.73,429.1
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,483.1,372.23
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,408.07,314.6
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,311.04,236.6
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,220.47,156.72
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,104.99,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.66,11.33
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.7,23.27
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,42.5,30.39
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,50.9,37.74
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,55.09,41.31
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,59.11,44.56
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,59.87,44.87
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,60.66,45.16
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,61.58,45.64
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,69.21,51.62
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,89.51,51.01
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,137.28,72.02
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,187.7,105.61
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,239.92,145.73
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,299.81,193.63
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,352.49,236.57
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,404.76,278.79
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,457.18,320.01
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,507.83,358.88
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,557.98,396.18
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,605.98,431.76
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,652.86,465.68
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,696.36,495.7
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,737.95,523.73
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,777.03,548.92
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,814.18,572.49
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,846.82,592.12
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,877.06,610.13
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,903.8,626.87
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,927.69,641.85
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,945.74,653.65
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,960.57,663.6
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,970.64,670.38
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,977.39,675.27
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,973.49,673.75
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,978.06,677.69
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,968.04,674.1
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,954.83,668.73
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,933.26,656.8
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,908.91,643.19
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,878.14,626.77
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,850.82,612.46
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,805.96,585.4
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,759.9,557.16
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,706.57,524.18
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,652.91,490.02
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,582.74,441.91
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,507.8,388.64
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,429.15,330.14
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,355.05,272.39
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,260.42,196.62
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,174.94,121.92
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,83.68,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.46,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,24.27,12.2
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,41.03,28.35
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,59.54,44.61
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,77.56,60.22
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,89.09,70.07
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,95.71,75.54
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,105.94,83.69
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,115.77,91.33
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,115.93,91.09
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,122.45,96.06
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,137.74,94.23
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,176.73,112.24
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,219.76,140.6
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,263.49,173.19
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,304.51,204.93
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,349.89,240.53
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,397.96,278.63
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,447.0,316.58
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,494.24,351.61
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,546.13,388.78
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,591.47,421.7
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,636.23,453.42
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,681.2,484.97
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,726.5,516.17
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,765.07,541.66
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,801.93,564.59
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,836.7,586.3
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,860.74,601.14
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,886.83,618.29
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,920.52,640.23
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,939.68,653.08
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,955.67,664.17
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,965.09,671.3
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,971.18,676.54
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,964.06,674.01
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,953.53,669.48
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,942.32,665.67
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,935.11,664.5
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,907.51,648.8
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,877.48,631.55
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,724.23,530.36
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,567.1,419.92
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,386.23,290.18
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,196.61,146.7
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,102.22,74.9
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,18.49,9.05
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,15.4,6.66
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,12.3,4.22
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,9.66,2.11
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,7.02,0.0
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,4.38,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.75,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.91,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,24.44,12.17
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,40.73,28.33
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,57.24,42.94
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,73.23,56.82
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,88.94,70.26
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,105.92,84.48
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,106.68,84.69
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,111.37,88.12
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,138.11,109.85
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,164.13,130.64
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,141.47,101.65
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,172.05,108.93
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,213.37,136.47
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,258.33,170.97
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,302.41,206.33
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,349.23,244.38
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,353.83,256.61
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,350.67,258.49
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,419.66,308.01
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,539.32,395.13
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,584.86,429.12
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,629.99,462.39
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,673.59,493.12
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,715.38,521.96
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,752.68,547.98
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,788.48,572.59
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,820.91,594.18
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,851.39,614.07
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,876.96,630.73
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,899.85,645.69
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,918.03,658.04
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,933.19,668.59
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,897.0,645.37
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,845.72,609.59
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,868.52,627.33
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,888.52,642.77
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,682.42,500.68
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,457.16,338.6
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,672.02,500.56
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,870.43,640.69
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,835.91,618.68
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,798.97,596.71
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,641.68,487.03
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,482.82,370.63
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,443.06,343.89
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,402.52,315.29
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,440.93,347.97
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,487.15,384.49
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,408.16,322.95
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,333.81,263.2
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,244.98,189.83
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,164.16,115.64
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,54.4,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.64,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,19.35,8.29
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,34.45,23.21
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,53.86,40.26
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,70.97,55.12
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,87.57,69.2
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,103.86,82.67
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,104.25,82.58
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,108.37,85.54
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,105.53,82.69
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,102.26,79.53
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,156.96,117.19
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,219.53,161.11
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,246.43,179.9
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,274.12,200.04
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,296.47,215.57
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,332.51,241.38
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,377.32,273.5
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,418.85,303.71
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,450.49,326.8
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,482.12,349.47
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,531.43,385.38
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,586.39,425.1
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,639.77,463.22
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,701.47,506.53
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,738.07,533.8
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,773.05,560.24
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,804.45,581.31
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,834.24,601.1
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,857.6,617.1
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,878.4,631.42
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,894.64,642.9
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,908.04,652.59
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,914.09,658.49
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,917.09,662.56
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,921.61,667.23
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,922.73,669.3
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,909.15,661.29
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,892.68,651.59
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,868.39,636.78
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,841.57,620.34
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,797.99,593.13
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,760.36,569.56
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,715.56,539.6
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,669.92,508.7
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,611.2,467.62
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,553.16,426.19
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,486.62,376.95
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,406.78,316.92
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,327.6,256.33
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,253.73,197.48
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,173.53,131.96
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,85.62,56.8
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,28.82,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,22.99,10.45
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,38.01,25.98
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,53.09,39.4
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,67.6,52.05
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,80.06,62.77
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,92.06,72.86
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,110.47,87.94
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,134.54,107.42
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,148.13,117.92
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,170.79,135.65
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,119.12,82.86
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,134.3,73.93
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,216.54,141.93
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,279.46,198.52
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,293.83,201.87
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,342.23,234.94
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,394.13,277.71
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,446.45,319.72
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,500.63,361.85
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,549.93,399.3
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,597.22,435.23
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,643.51,469.59
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,687.07,501.37
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,729.3,531.62
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,768.27,558.28
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,805.4,582.88
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,778.55,560.65
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,727.35,519.79
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,726.7,519.51
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,723.35,517.05
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,773.07,553.34
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,833.3,595.89
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,795.89,571.87
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,766.39,553.17
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,820.87,593.6
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,861.39,624.4
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,841.73,613.76
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,819.37,601.68
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,738.63,546.11
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,641.86,478.62
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,586.91,441.71
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,513.11,390.45
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,474.91,364.13
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,435.95,336.7
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,398.81,310.71
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,360.9,283.52
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,316.91,250.66
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,272.99,216.88
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,223.96,177.66
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,175.96,138.08
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,120.92,91.45
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,66.97,42.79
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,22.83,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.24,9.6
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.45,23.94
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.82,33.4
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.82,42.23
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,62.42,48.01
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,68.75,53.38
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,101.79,81.01
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,134.09,107.44
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,132.05,105.3
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,127.19,100.9
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,161.57,119.55
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,211.48,157.77
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,238.65,171.18
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,281.43,197.48
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,316.63,226.52
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,346.8,251.2
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,335.49,246.09
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,309.52,228.66
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,348.67,256.58
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,390.38,285.83
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,462.95,337.76
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,546.92,396.89
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,596.6,430.88
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,650.77,467.56
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,684.54,489.56
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,721.18,513.02
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,701.62,496.77
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,676.61,477.16
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,805.11,568.79
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,920.33,643.43
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,940.73,653.81
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,957.97,663.34
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,968.59,671.7
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,975.88,678.2
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,977.93,681.64
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,966.1,676.68
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,955.32,672.52
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,941.39,666.4
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,923.99,658.11
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,903.54,647.87
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,877.63,633.61
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,843.46,613.86
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,803.6,590.12
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,762.01,564.81
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,707.99,529.69
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,653.66,493.61
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,589.13,449.48
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,525.64,404.53
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,443.55,344.4
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,362.15,281.42
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,267.13,204.67
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,180.43,121.8
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,62.72,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.19,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,22.22,9.1
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,35.51,23.82
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,44.4,32.03
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,53.04,39.68
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,60.0,45.65
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,64.97,49.73
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,65.75,50.14
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,66.57,50.54
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,67.88,51.33
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,69.05,51.98
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,80.77,49.58
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,134.98,73.78
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,184.66,105.9
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,236.36,145.41
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,287.71,187.2
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,340.63,230.81
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,399.65,279.03
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,452.06,321.59
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,502.63,361.08
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,553.09,399.26
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,601.3,434.81
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,648.44,468.58
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,694.15,500.61
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,738.96,531.28
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,778.61,557.5
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,816.2,582.26
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,850.75,604.99
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,882.9,626.16
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,910.18,643.92
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,934.49,659.86
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,953.33,671.36
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,968.86,680.86
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,979.55,688.52
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,986.81,694.2
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,987.66,696.0
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,985.09,695.84
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,976.57,693.49
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,964.79,689.2
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,945.38,678.67
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,923.07,666.33
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,904.09,657.03
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,872.39,639.22
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,831.1,613.8
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,788.19,586.96
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,739.52,555.76
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,686.28,520.62
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,620.41,475.52
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,555.93,429.76
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,474.67,369.97
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,397.46,309.48
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,296.37,226.65
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,202.72,133.94
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,73.29,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,19.61,6.87
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.76,20.66
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,38.22,26.78
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,43.17,31.27
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,47.35,34.9
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,51.36,38.21
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,51.14,37.83
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,56.1,41.78
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,57.4,42.6
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,58.6,43.33
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,71.3,42.33
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,121.77,62.06
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,182.54,102.5
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,235.36,143.18
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,288.38,186.98
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,342.38,232.29
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,395.5,277.18
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,448.68,321.28
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,500.86,362.93
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,552.57,402.96
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,601.58,439.78
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,649.36,474.63
