Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,694.8,507.05
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,738.7,537.41
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,778.74,564.14
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,816.66,589.34
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,850.69,610.62
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,882.16,630.09
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,854.38,610.89
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,802.2,570.34
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,895.02,639.5
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,968.33,688.15
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,979.48,695.57
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,987.2,701.32
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,982.54,699.27
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,974.56,695.3
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,965.78,692.4
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,964.63,694.61
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,943.82,682.83
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,920.15,669.41
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,889.89,652.68
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,857.21,634.18
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,818.59,610.08
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,774.02,581.54
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,720.32,546.51
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,666.29,510.62
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,597.04,462.38
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,529.38,413.5
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,445.96,350.74
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,363.14,284.89
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,261.29,200.47
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,166.39,106.83
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,57.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,20.62,7.03
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,39.9,27.45
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,48.14,35.29
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,56.75,42.99
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,63.37,48.72
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,69.72,54.0
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,67.88,52.07
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,65.44,49.62
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,66.85,50.49
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,68.1,51.22
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,84.16,53.64
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,131.76,70.74
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,182.71,103.21
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,235.67,143.62
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,288.74,187.03
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,350.24,237.42
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,403.9,281.77
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,457.75,325.3
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,509.89,366.4
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,561.7,406.02
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,611.08,443.64
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,659.35,479.53
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,704.83,511.79
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,748.78,542.2
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,789.25,569.32
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,827.68,594.55
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,862.23,615.82
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,894.34,635.36
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,922.02,653.3
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,946.73,669.35
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,966.41,682.25
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,982.76,693.14
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,993.28,700.45
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,1000.31,705.72
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,1001.31,707.33
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,998.81,706.89
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,989.4,701.96
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,976.69,695.09
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,958.16,684.86
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,947.01,679.55
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,916.67,662.88
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,883.82,644.53
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,842.32,619.06
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,799.05,592.07
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,745.75,558.88
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,696.95,527.94
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,629.59,481.52
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,563.62,434.44
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,479.76,372.87
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,400.12,310.53
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,292.18,222.6
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,188.54,117.66
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,68.64,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.21,4.39
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,34.07,22.59
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.8,28.99
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,48.31,35.63
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,53.04,39.73
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,57.57,43.48
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,56.61,42.37
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,55.9,41.44
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,62.62,46.77
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,63.6,47.28
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,71.9,44.47
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,121.48,62.06
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,182.99,102.25
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,236.67,143.04
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,289.56,186.32
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,343.45,231.13
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,397.61,275.79
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,451.89,319.44
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,504.22,360.5
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,556.06,399.89
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,605.57,436.38
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,653.83,470.86
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,699.34,502.64
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,743.1,532.42
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,783.0,558.5
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,820.74,583.04
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,855.78,605.74
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,888.31,626.8
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,915.46,644.41
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,939.57,660.16
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,959.07,671.98
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,975.24,681.78
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,985.56,690.61
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,992.39,697.45
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,993.18,699.21
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,990.47,698.94
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,982.39,695.13
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,971.02,689.4
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,952.32,679.38
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,930.62,667.5
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,911.55,658.25
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,879.95,640.69
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,839.33,617.15
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,796.95,592.01
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,744.96,558.84
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,692.34,524.41
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,630.88,482.66
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,566.45,437.03
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,484.39,376.43
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,406.56,315.37
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,299.44,227.2
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,196.77,117.56
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,72.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,14.5,2.21
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,29.9,18.91
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,35.9,24.66
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,41.76,29.92
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,45.63,33.28
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,49.36,36.35
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,50.65,37.18
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,57.08,42.24
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,58.34,43.02
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,59.52,43.72
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,67.3,41.5
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,117.77,59.05
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,179.65,99.0
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,233.62,139.63
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,287.49,183.36
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,342.23,228.5
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,396.0,272.56
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,449.82,315.58
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,502.39,356.53
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,554.42,395.79
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,603.98,433.01
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,652.29,468.41
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,698.32,500.37
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,742.57,530.3
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,782.88,556.55
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,821.06,581.23
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,855.71,602.58
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,887.83,622.22
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,915.44,639.99
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,940.04,655.91
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,959.57,669.08
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,975.76,680.3
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,986.08,687.67
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,992.89,693.03
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,993.85,694.91
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,991.4,694.84
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,982.34,692.22
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,969.96,687.63
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,951.26,677.95
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,929.53,666.36
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,910.13,657.16
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,878.11,639.56
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,838.04,615.11
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,796.18,589.15
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,743.62,556.07
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,694.92,524.84
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,629.27,480.3
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,564.95,434.9
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,481.98,373.64
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,403.3,311.86
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,297.8,224.8
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,195.07,110.17
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,72.22,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.89,1.31
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.21,17.55
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,33.88,22.99
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,39.43,27.93
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,43.04,31.07
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,46.52,33.95
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,52.57,38.8
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,54.15,39.8
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,55.19,40.41
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,56.16,40.95
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,63.34,46.59
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,124.38,64.41
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,176.56,96.63
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,230.35,137.2
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,284.91,181.7
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,340.09,227.46
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,394.04,271.92
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,448.09,315.41
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,500.64,356.68
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,552.19,395.89
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,601.64,433.33
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,649.92,469.02
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,695.32,501.01
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,738.92,531.0
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,778.93,557.57
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,816.86,582.39
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,850.21,603.11
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,880.86,622.0
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,843.13,596.07
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,773.37,544.81
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,881.22,622.86
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,963.35,677.09
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,973.14,683.47
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,979.51,688.29
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,980.01,689.84
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,977.14,689.43
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,967.34,685.93
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,965.23,687.55
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,946.82,677.31
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,925.36,665.26
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,894.34,647.85
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,860.88,628.73
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,821.72,604.73
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,780.64,579.1
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,731.72,548.16
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,677.89,512.94
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,615.0,470.15
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,553.07,426.25
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,469.42,364.12
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,390.12,301.41
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,287.65,216.48
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,186.33,97.92
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,68.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.39,0.82
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.18,18.21
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,36.07,24.76
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,42.74,30.73
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,46.96,34.4
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,51.01,37.76
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,52.92,39.19
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,54.75,40.49
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,61.39,45.75
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,62.44,46.33
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,67.88,50.52
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,118.87,61.03
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,171.42,93.43
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,234.4,140.8
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,288.18,184.41
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,342.84,229.49
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,396.89,274.37
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,451.0,318.4
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,503.42,359.35
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,555.2,398.47
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,604.62,435.74
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,652.8,471.2
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,697.71,502.46
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,740.53,531.48
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,780.51,558.08
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,818.4,582.69
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,851.59,603.24
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,882.18,622.06
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,832.75,588.25
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,751.09,528.96
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,870.52,615.47
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,965.77,678.47
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,975.11,686.08
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,981.0,692.36
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,976.34,690.72
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,979.91,694.53
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,968.84,689.1
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,954.51,681.8
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,932.58,669.69
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,907.76,655.75
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,875.23,637.99
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,846.07,622.3
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,802.68,595.42
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,757.88,567.17
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,701.9,531.02
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,645.74,493.74
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,578.33,446.92
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,512.27,399.17
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,425.75,332.73
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,341.33,264.83
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,243.06,182.46
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,144.0,67.6
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,50.19,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,14.91,0.18
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,29.51,18.41
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,38.22,26.55
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,47.68,34.9
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,52.82,39.36
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,57.73,43.43
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,59.25,44.51
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,60.74,45.5
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,62.01,46.28
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,63.16,46.94
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,72.82,54.59
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,120.7,64.27
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,171.35,95.26
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,224.02,134.72
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,276.69,177.08
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,337.68,226.2
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,390.19,269.22
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,442.91,311.44
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,494.22,351.46
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,545.01,389.82
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,593.85,426.49
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,641.63,461.46
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,686.46,492.75
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,729.73,522.19
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,768.97,548.35
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,806.2,572.31
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,840.08,593.03
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,871.5,612.04
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,898.04,628.9
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,921.66,643.96
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,939.88,656.01
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,954.84,666.17
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,964.05,672.2
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,969.87,676.27
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,968.86,676.59
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,975.63,681.98
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,965.51,677.94
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,952.13,672.09
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,931.08,660.43
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,907.13,647.0
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,876.01,629.92
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,847.71,614.6
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,804.08,587.9
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,759.03,559.9
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,703.45,524.69
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,647.72,488.38
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,578.05,440.75
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,510.02,392.33
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,422.88,326.9
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,337.41,259.4
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,234.53,174.41
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,130.36,52.55
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,44.63,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.03,19.58
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.71,27.77
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,49.49,36.42
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,54.95,41.16
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,60.16,45.49
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,60.82,45.74
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,61.56,45.99
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,62.8,46.74
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,63.92,47.37
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,71.95,53.53
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,119.81,63.23
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,170.44,93.61
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,223.08,132.58
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,275.96,174.98
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,337.33,224.36
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,390.27,267.36
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,443.41,309.48
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,495.09,349.3
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,546.37,387.47
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,595.34,424.0
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,643.22,458.84
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,688.31,490.0
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,731.89,519.36
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,772.0,545.79
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,810.06,570.24
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,844.22,591.19
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,875.91,610.48
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,902.71,627.64
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,926.52,643.0
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,945.3,655.67
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,960.78,666.42
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,970.97,673.35
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,977.73,678.33
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,974.85,677.83
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,968.65,675.47
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,958.3,671.74
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,955.63,673.01
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,935.0,661.55
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,911.46,648.41
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,880.13,631.55
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,846.41,612.98
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,807.39,589.36
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,762.24,561.26
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,707.26,526.51
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,652.08,490.63
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,581.72,442.7
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,513.13,393.98
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,426.19,328.14
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,343.95,262.52
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,236.36,173.99
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,129.98,41.77
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,45.18,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,33.32,21.35
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,43.41,30.85
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,53.93,40.16
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,61.35,46.57
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,68.46,52.49
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,70.66,53.98
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,71.59,54.33
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,73.02,55.19
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,74.31,55.91
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,74.04,55.23
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,120.91,65.72
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,177.42,100.61
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,228.34,137.97
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,279.8,179.0
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,332.68,222.03
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,385.18,264.59
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,438.16,306.58
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,489.88,346.49
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,541.39,384.98
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,591.11,422.05
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,637.49,455.98
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,682.0,486.95
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,725.34,516.37
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,764.9,543.03
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,802.55,567.15
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,835.29,587.03
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,865.55,605.23
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,891.84,621.87
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,915.27,636.74
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,931.93,647.45
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,945.34,656.27
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,965.09,670.58
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,970.77,676.23
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,968.7,675.89
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,963.25,673.65
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,951.74,667.76
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,937.02,660.0
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,913.84,647.3
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,894.04,636.83
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,860.64,618.19
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,825.07,598.01
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,779.09,570.81
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,731.89,542.22
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,673.47,504.63
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,615.05,465.96
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,543.53,415.51
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,468.77,360.56
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,381.94,294.05
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,301.18,229.45
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,202.28,147.61
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,86.55,17.25
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,30.82,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.53,18.11
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.63,26.69
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,48.81,35.66
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,53.88,40.07
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,58.74,44.1
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,59.85,44.83
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,60.99,45.53
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,62.27,46.31
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,63.43,46.97
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,69.1,51.22
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,116.18,61.06
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,167.13,91.12
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,220.09,130.16
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,281.07,178.52
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,334.92,222.56
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,388.27,266.13
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,441.82,308.82
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,493.99,349.38
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,545.84,388.41
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,595.28,425.56
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,643.6,460.99
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,689.34,493.12
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,733.79,523.62
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,774.86,550.9
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,813.84,576.41
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,848.42,597.77
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,880.45,617.4
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,811.64,570.55
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,709.49,496.37
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,714.38,501.06
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,717.56,504.11
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,867.48,611.64
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,984.93,688.75
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,895.49,632.28
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,762.35,540.54
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,886.23,631.41
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,960.91,681.82
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,941.67,670.87
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,919.48,658.68
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,898.89,648.45
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,865.83,629.91
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,823.41,603.85
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,779.36,576.32
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,725.27,542.05
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,675.31,509.71
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,605.83,462.06
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,538.17,413.68
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,451.56,348.17
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,369.91,282.51
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,258.74,189.24
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,141.02,13.01
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,52.16,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,14.96,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,29.55,18.13
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,39.4,27.44
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,48.95,35.93
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,56.45,42.42
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,62.0,47.04
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,62.9,47.6
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,63.87,48.14
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,65.34,49.07
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,66.68,49.87
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,65.9,48.82
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,118.74,64.26
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,169.13,93.86
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,221.61,132.53
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,273.93,174.61
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,327.62,218.79
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,387.4,267.15
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,440.42,309.63
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,491.52,349.64
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,542.26,388.15
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,590.86,423.96
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,638.38,457.9
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,683.54,489.27
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,727.22,518.81
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,766.65,545.38
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,804.03,569.66
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,837.98,590.65
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,869.45,609.97
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,896.03,627.17
