Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,919.67,642.57
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,938.31,654.92
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,953.69,665.35
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,963.3,672.0
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,969.5,676.69
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,969.77,678.13
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,966.64,677.62
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,956.14,673.73
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,953.07,674.75
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,932.69,663.63
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,909.36,650.75
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,830.3,602.1
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,737.39,542.96
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,681.96,506.72
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,626.5,469.31
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,579.5,438.54
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,531.44,406.02
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,472.27,363.06
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,414.19,319.36
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,340.55,262.15
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,270.95,205.79
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,149.94,106.92
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,24.91,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,14.46,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,28.38,17.01
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,45.56,32.41
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,62.71,47.31
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,80.48,62.43
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,94.32,73.91
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,80.59,62.03
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,73.93,56.06
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,92.78,71.21
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,109.53,84.39
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,122.54,94.18
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,166.97,109.61
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,178.13,105.53
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,215.3,126.02
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,276.66,174.53
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,330.48,218.41
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,383.5,261.57
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,436.71,303.89
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,488.43,343.92
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,539.51,382.14
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,570.63,404.59
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,590.65,417.14
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,650.73,461.13
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,721.54,512.09
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,760.94,538.76
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,798.34,563.19
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,817.61,572.36
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,819.1,568.0
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,872.04,609.13
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,910.17,636.78
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,925.8,647.41
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,948.79,662.98
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,957.74,669.46
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,963.26,674.04
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,961.55,674.21
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,956.48,672.44
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,944.88,667.81
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,930.08,661.26
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,849.94,610.73
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,755.48,547.5
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,795.58,580.14
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,820.94,599.9
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,778.21,572.73
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,733.94,544.52
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,676.17,507.04
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,618.41,468.53
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,548.32,418.89
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,479.94,368.57
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,386.14,296.51
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,304.84,230.98
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,203.0,144.84
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,91.57,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.88,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.03,19.0
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,42.0,29.42
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,53.31,39.41
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,60.76,45.86
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,67.91,51.81
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,70.64,53.76
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,71.91,54.4
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,73.33,55.24
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,74.62,55.96
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,111.11,85.03
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,171.74,114.78
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,184.95,112.64
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,223.18,133.81
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,274.43,174.02
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,327.01,216.03
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,382.81,263.08
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,428.85,299.53
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,471.86,330.31
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,534.26,375.11
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,582.95,410.51
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,630.81,444.37
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,673.53,472.46
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,712.97,497.45
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,751.66,523.48
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,788.65,548.02
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,780.36,539.34
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,760.02,522.76
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,829.44,571.79
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,896.39,616.43
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,911.9,626.26
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,931.28,639.03
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,812.41,561.02
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,662.26,459.53
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,804.91,558.98
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,922.46,637.27
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,800.14,558.4
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,667.85,470.96
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,760.72,538.19
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,837.51,591.94
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,799.46,569.43
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,752.43,541.7
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,703.32,510.98
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,653.68,478.97
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,592.16,438.62
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,531.56,397.71
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,458.52,345.59
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,373.52,283.21
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,289.96,219.96
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,212.08,158.46
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,114.08,78.28
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.63,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,14.78,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,28.8,17.23
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,47.85,34.5
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,64.7,49.35
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,75.62,58.91
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,86.1,67.8
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,103.24,81.87
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,125.68,99.99
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,142.45,113.31
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,158.41,125.78
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,167.28,132.13
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,187.05,130.77
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,227.28,158.53
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,262.9,186.18
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,307.34,219.72
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,340.22,244.68
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,355.18,257.47
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,364.67,265.54
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,420.32,304.52
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,476.45,343.59
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,495.28,357.08
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,516.79,372.13
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,550.87,395.34
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,584.05,417.62
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,568.25,406.06
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,545.28,389.74
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,603.83,431.19
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,670.9,477.13
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,646.87,460.29
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,624.96,445.43
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,630.81,450.17
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,635.65,454.08
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,577.79,415.64
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,501.69,364.36
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,483.75,353.11
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,465.0,340.84
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,522.68,384.3
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,562.21,414.64
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,504.97,374.73
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,447.19,334.38
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,252.37,191.89
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,77.96,56.44
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,86.18,63.42
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,95.26,70.87
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,81.61,60.37
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,67.91,49.67
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,55.23,39.51
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,43.25,29.73
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,31.73,20.23
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,20.24,10.64
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.86,3.24
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.64,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,6.14,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,12.3,4.13
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,24.67,15.18
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,37.06,26.06
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,50.59,37.86
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,63.72,49.14
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,38.36,27.29
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,12.32,4.89
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,97.88,77.29
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,165.94,133.52
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,165.14,132.06
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,177.58,134.81
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,207.99,153.19
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,272.42,197.65
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,288.49,213.17
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,306.54,229.62
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,258.31,194.17
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,205.93,154.82
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,150.96,112.5
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,93.09,67.53
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,154.67,115.24
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,216.62,162.52
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,244.68,183.58
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,273.27,204.95
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,218.89,163.79
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,162.97,121.19
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,341.07,256.56
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,525.42,390.63
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,517.59,384.07
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,508.52,377.41
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,550.41,408.01
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,583.07,431.7
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,417.44,312.3
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,249.73,187.22
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,314.33,236.65
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,369.77,278.16
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,337.17,254.31
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,286.81,217.25
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,191.35,144.96
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,98.32,72.56
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,154.5,117.74
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,215.26,166.12
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,119.59,91.03
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,32.64,20.98
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,28.2,17.52
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,23.77,13.99
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,19.35,10.37
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,14.94,6.7
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,10.98,3.37
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,7.02,0.02
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,3.94,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.91,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,10.12,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,20.27,10.5
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,36.78,25.66
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,52.95,40.1
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,70.46,55.5
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,87.79,70.46
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,78.66,62.36
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,68.12,53.04
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,64.12,49.44
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,60.14,45.86
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,91.23,71.8
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,120.55,91.49
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,149.02,113.42
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,178.07,135.53
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,186.82,141.92
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,195.58,148.39
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,201.57,152.72
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,207.54,157.05
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,199.82,150.67
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,191.68,144.04
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,179.07,134.31
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,166.05,124.27
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,229.83,172.72
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,294.5,220.78
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,200.78,150.25
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,104.21,76.22
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,125.54,92.98
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,147.19,109.74
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,154.76,115.59
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,162.42,121.54
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,157.81,118.05
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,153.08,114.5
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,172.82,129.88
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,192.93,145.47
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,184.02,138.78
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,175.01,132.09
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,159.25,120.38
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,143.39,108.49
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,176.58,134.95
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,211.54,162.62
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,211.25,162.97
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,211.22,163.66
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,154.92,119.65
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,99.46,75.43
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,85.34,64.48
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,71.14,53.22
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,57.39,41.99
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,44.14,30.99
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,32.18,20.9
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,20.24,10.76
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,11.42,2.72
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,10.91,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,21.16,11.15
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,39.39,27.91
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,57.32,43.83
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,74.76,59.18
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,92.07,74.13
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,94.14,75.61
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,95.69,76.53
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,119.93,96.7
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,143.6,116.06
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,124.58,99.57
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,103.79,78.11
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,181.91,136.49
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,257.43,191.06
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,264.53,198.04
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,253.08,190.65
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,301.62,226.29
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,354.57,264.84
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,394.46,293.11
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,448.78,331.72
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,472.0,348.53
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,491.31,362.68
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,485.99,357.19
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,471.38,344.82
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,497.86,363.58
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,527.47,384.1
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,457.78,334.87
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,384.82,282.77
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,401.48,295.47
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,418.58,308.0
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,238.26,177.31
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,55.17,37.71
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,91.07,65.95
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,127.58,94.27
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,157.58,117.57
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,188.38,141.41
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,225.72,170.64
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,264.71,201.13
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,299.26,228.18
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,318.46,243.76
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,216.02,166.02
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,133.66,101.68
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,115.63,87.85
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,97.49,73.66
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,83.87,63.07
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,70.19,52.23
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,56.43,41.03
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,43.25,30.11
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,31.74,20.42
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,20.24,10.66
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,11.87,2.8
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.64,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.91,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,11.42,3.28
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,22.45,13.35
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,33.51,23.13
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,46.36,34.39
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,58.87,45.19
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,80.51,63.46
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,101.65,80.96
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,124.24,99.55
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,146.38,117.5
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,169.35,135.66
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,199.01,147.5
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,231.97,167.75
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,260.99,186.69
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,293.06,214.37
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,305.32,226.33
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,352.92,259.62
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,424.9,312.25
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,418.5,309.47
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,406.04,300.56
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,430.19,318.31
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,454.84,336.13
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,496.75,365.84
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,541.63,397.28
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,561.78,411.51
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,581.79,425.69
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,610.53,446.36
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,639.84,467.32
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,611.67,446.92
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,580.07,424.23
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,435.17,321.57
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,284.13,210.81
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,407.84,303.55
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,541.24,399.65
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,602.73,445.51
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,680.9,502.52
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,551.41,411.17
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,420.03,315.97
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,274.92,208.67
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,124.11,92.34
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,131.14,98.53
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,138.85,105.12
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,90.19,66.96
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,45.03,30.95
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,38.82,26.11
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,32.61,21.17
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,26.41,16.12
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,20.23,10.99
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,14.94,6.56
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,9.65,2.08
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,5.26,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.91,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,4.55,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,8.78,1.15
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,17.59,9.27
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,26.42,17.15
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,37.04,26.5
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,47.67,35.74
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,79.71,63.04
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,109.67,88.0
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,136.28,109.65
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,152.51,122.36
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,175.59,140.5
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,197.5,146.39
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,225.5,164.89
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,254.56,185.91
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,295.24,215.12
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,331.56,241.84
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,369.15,271.53
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,393.72,290.87
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,435.99,321.39
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,474.97,349.33
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,503.09,369.78
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,530.5,389.33
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,550.94,403.59
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,572.17,418.09
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,596.5,434.97
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,622.34,452.67
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,622.09,452.22
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,621.21,451.45
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,561.68,409.41
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,487.1,356.55
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,431.99,318.07
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,374.34,276.92
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,559.46,413.74
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,751.24,546.85
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,812.94,590.14
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,859.47,624.73
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,730.34,537.07
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,600.83,446.93
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,467.64,352.36
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,316.58,240.23
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,585.3,448.86
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,793.54,599.67
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,422.23,332.1
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,42.37,28.74
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,36.6,24.43
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,30.84,19.83
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,25.09,15.11
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,19.35,10.33
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,14.06,5.87
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,8.77,1.39
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.82,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.91,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,15.46,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,27.16,15.07
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,39.1,27.19
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,51.27,38.08
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,58.79,44.83
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,66.03,51.1
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,72.19,56.15
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,87.17,68.49
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,119.7,95.43
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,155.97,125.03
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,105.98,83.11
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,103.01,57.78
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,160.01,91.03
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,211.85,129.07
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,278.21,192.27
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,334.79,244.65
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,366.45,268.37
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,413.0,303.45
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,446.32,328.59
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,478.91,352.56
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,489.01,360.17
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,485.75,357.6
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,546.0,401.18
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,618.22,452.4
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,593.59,433.71
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,560.52,409.03
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,633.25,461.9
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,708.79,515.49
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,746.8,542.53
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,792.87,574.89
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,629.47,460.07
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,439.2,322.35
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,530.75,391.01
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,610.99,449.67
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,674.54,496.12
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,721.33,531.0
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,825.36,607.26
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,912.83,666.5
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,888.94,650.88
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,862.31,634.49
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,826.5,612.78
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,788.65,589.54
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,744.03,560.6
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,698.04,530.3
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,636.76,489.47
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,575.81,447.59
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,495.33,388.89
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,425.58,335.24
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,330.65,259.95
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,243.43,187.01
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,140.63,81.64
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,16.49,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,13.62,5.83
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,21.11,12.49
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,29.51,19.88
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,37.92,27.18
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,40.13,28.98
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,42.36,30.72
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,64.12,49.07
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,85.16,66.56
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,92.8,72.52
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,100.5,74.94
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,107.44,80.16
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,114.39,85.38
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,150.59,113.21
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,187.15,141.0
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,191.78,144.24
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,196.37,147.54
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,197.82,148.19
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,199.16,148.78
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,212.7,158.9
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,226.52,169.19
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,239.12,178.53
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,251.89,188.01
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,285.43,212.86
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,319.76,238.01
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,249.46,185.93
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,177.46,131.93
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,174.96,130.22
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,172.36,128.31
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,190.71,142.36
