Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,209.37,156.57
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,126.29,93.22
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,44.41,29.48
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,115.4,85.27
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,189.42,142.31
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,216.56,163.46
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,244.88,185.6
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,124.92,93.64
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.04
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,160.89,124.67
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,327.87,253.66
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,268.34,207.48
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,209.1,161.91
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,180.15,139.84
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,138.99,107.55
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,108.46,83.01
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,78.07,58.08
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,55.0,39.1
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,30.55,18.7
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,14.53,2.65
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,11.43,2.94
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,22.46,13.45
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,33.51,23.41
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,46.8,35.21
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,59.57,46.38
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,42.35,31.29
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,24.67,15.81
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,55.68,42.48
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,85.96,68.08
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,121.4,97.45
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,156.28,120.04
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,185.78,141.52
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,226.6,171.41
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,248.53,187.35
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,271.05,203.76
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,271.46,204.01
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,269.76,202.55
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,294.28,219.83
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,319.82,237.34
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,366.52,270.24
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,416.34,304.3
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,436.27,316.4
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,456.71,328.56
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,507.72,366.34
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,563.41,406.97
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,585.36,424.13
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,607.4,441.51
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,574.79,419.39
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,528.84,387.98
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,546.29,401.84
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,553.28,408.1
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,439.33,327.25
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,335.3,251.32
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,405.74,305.48
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,478.54,360.05
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,404.41,306.27
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,329.15,250.91
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,335.57,257.29
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,341.96,263.43
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,349.89,271.25
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,374.34,291.45
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,277.87,217.39
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,199.93,156.04
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,159.14,124.44
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,132.79,103.66
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,104.91,80.85
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,77.24,57.81
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,54.84,39.13
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,31.03,19.05
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,14.53,1.67
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,2.19,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.63,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,19.8,11.48
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,37.05,26.19
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,101.95,80.82
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,149.27,119.45
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,97.78,76.31
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,35.35,22.8
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,146.2,108.49
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,249.38,185.21
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,272.57,201.14
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,309.74,228.15
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,360.85,264.61
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,413.54,303.26
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,456.36,335.85
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,498.16,367.89
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,488.52,361.57
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,464.04,343.09
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,551.2,407.26
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,653.83,480.98
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,582.4,428.41
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,491.82,361.29
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,674.22,500.0
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,855.25,628.32
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,881.49,644.83
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,904.72,660.45
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,778.48,572.33
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,604.65,443.82
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,591.33,435.91
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,576.61,426.22
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,575.0,426.46
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,572.31,425.95
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,772.09,576.15
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,930.7,686.74
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,906.13,670.87
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,878.79,654.53
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,844.32,633.47
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,812.86,614.34
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,763.04,581.2
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,712.32,547.01
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,650.44,504.77
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,588.95,461.49
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,508.15,401.31
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,425.57,336.89
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,328.68,258.8
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,240.4,183.09
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,121.92,44.36
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.1,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.88,12.19
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,36.57,24.91
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,48.47,35.63
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,45.99,33.87
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,46.79,34.65
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,29.96,20.11
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,13.2,5.66
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,79.07,61.53
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,138.49,110.84
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,165.88,132.7
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,193.13,143.8
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,173.21,112.67
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,208.03,125.0
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,259.99,167.01
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,314.15,212.61
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,375.45,264.55
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,429.94,310.78
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,482.41,353.97
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,534.84,395.94
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,584.79,435.56
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,633.58,473.29
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,679.39,507.09
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,723.46,538.78
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,764.47,568.16
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,803.32,594.7
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,837.74,618.1
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,869.52,639.67
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,896.3,657.56
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,919.99,673.39
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,939.08,686.54
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,954.82,697.58
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,963.73,703.88
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,969.11,708.02
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,964.94,705.99
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,967.9,708.93
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,956.18,703.3
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,941.13,695.64
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,915.81,680.12
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,887.65,662.84
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,852.56,641.23
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,820.75,621.76
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,770.77,588.24
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,719.84,553.62
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,656.69,510.06
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,593.93,465.45
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,512.13,404.87
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,429.41,340.43
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,329.19,259.15
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,238.02,180.32
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,119.55,28.16
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,12.28,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,22.28,10.04
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,30.32,19.77
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,38.1,26.95
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,42.51,30.96
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,46.8,34.66
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,47.85,35.45
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,53.71,40.23
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,55.18,41.32
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,56.57,42.33
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,56.11,41.68
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,96.19,52.49
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,150.17,79.95
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,205.79,119.85
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,261.85,165.51
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,318.78,213.76
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,374.66,261.96
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,430.51,309.45
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,484.99,354.14
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,538.74,396.89
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,589.63,437.01
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,639.15,475.03
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,685.58,508.84
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,729.53,539.95
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,770.15,568.19
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,808.42,593.76
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,796.04,582.8
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,761.85,554.21
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,849.27,620.15
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,924.03,670.91
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,941.39,682.35
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,955.28,692.02
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,810.17,593.39
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,617.03,452.44
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,808.81,595.49
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,955.11,695.96
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,798.37,591.07
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,615.81,459.24
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,764.55,573.07
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,886.74,659.14
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,851.07,636.34
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,818.42,616.53
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,770.51,584.62
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,721.46,551.52
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,659.52,509.01
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,597.95,465.47
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,515.22,404.61
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,435.44,342.83
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,332.27,260.07
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,242.39,181.97
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,119.76,7.15
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,11.82,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.4,9.06
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,31.72,20.93
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,41.57,29.9
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,47.01,34.9
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,52.26,39.51
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,55.19,41.9
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,58.0,44.07
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,99.82,79.19
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,152.16,122.32
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,100.11,78.55
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,95.72,53.82
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,148.46,80.64
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,203.27,119.65
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,265.39,169.25
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,320.3,215.08
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,374.98,261.47
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,429.74,307.1
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,483.15,349.87
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,536.07,390.77
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,586.36,429.22
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,635.4,465.59
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,681.06,497.91
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,724.98,528.13
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,765.71,555.72
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,804.13,580.57
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,838.38,602.56
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,869.9,622.72
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,896.33,639.6
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,919.59,654.52
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,937.19,665.94
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,951.33,675.34
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,960.58,681.82
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,966.28,686.27
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,780.6,565.83
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,548.34,401.03
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,534.16,393.91
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,518.77,384.56
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,507.02,378.06
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,493.8,370.52
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,453.89,343.4
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,413.3,315.47
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,533.15,410.32
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,649.89,498.29
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,622.43,479.24
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,591.27,457.95
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,512.09,399.67
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,435.76,340.84
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,335.17,260.69
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,241.95,179.7
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,117.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,21.84,8.93
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,34.29,23.06
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,47.0,34.51
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,55.41,42.09
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,63.51,49.14
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,69.27,53.89
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,73.26,56.99
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,75.76,58.87
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,78.06,60.57
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,78.03,60.17
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,103.19,62.14
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,152.21,86.8
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,203.67,122.55
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,259.34,177.64
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,303.04,219.92
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,331.22,233.81
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,420.24,295.94
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,458.28,328.04
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,478.69,344.58
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,521.33,375.83
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,563.96,406.85
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,598.21,430.56
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,632.12,453.69
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,675.73,484.16
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,720.07,514.74
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,748.81,534.75
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,776.29,553.99
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,841.85,602.41
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,902.25,643.42
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,919.88,655.63
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,934.17,666.32
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,941.65,672.84
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,945.65,677.36
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,945.38,679.32
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,941.64,679.21
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,928.39,673.98
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,911.92,666.77
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,765.12,570.27
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,606.39,457.1
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,558.64,425.91
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,510.29,392.88
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,469.45,364.42
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,427.64,334.63
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,382.83,302.19
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,337.79,268.56
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,285.65,227.44
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,234.37,185.6
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,173.69,134.97
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,102.24,73.35
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,47.99,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.82,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.39,7.48
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,32.45,21.48
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,44.1,32.03
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,51.88,39.07
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,60.24,46.35
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,64.28,49.64
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,68.1,52.63
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,70.12,54.01
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,71.99,55.23
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,72.28,55.11
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,97.02,57.02
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,147.13,81.95
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,206.4,123.73
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,259.07,165.18
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,312.8,209.09
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,365.29,252.68
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,418.33,296.09
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,470.01,337.21
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,521.23,376.82
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,570.19,414.28
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,618.27,450.22
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,663.81,483.7
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,708.08,515.67
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,748.07,543.81
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,786.01,569.56
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,819.38,591.98
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,850.1,612.72
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,875.65,629.69
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,898.14,644.8
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,869.61,626.05
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,824.78,593.39
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,670.02,487.51
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,491.06,360.53
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,733.09,539.61
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,926.58,671.7
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,912.48,661.64
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,901.53,655.78
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,873.98,639.6
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,843.87,621.81
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,805.63,598.82
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,765.45,574.27
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,715.12,541.54
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,663.83,507.5
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,598.66,462.87
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,528.5,413.03
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,450.43,354.78
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,376.19,296.4
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,280.37,218.56
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,192.9,139.91
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,66.34,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.6,6.47
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,32.83,21.83
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,45.59,33.4
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,53.68,40.67
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,61.47,47.41
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,67.1,52.07
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,71.2,55.29
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,73.43,56.86
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,75.5,58.25
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,75.29,57.73
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,98.23,58.93
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,147.52,83.39
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,199.23,119.88
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,256.76,165.55
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,309.39,209.44
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,362.27,254.56
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,415.6,299.46
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,467.66,341.84
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,519.78,383.03
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,570.8,422.92
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,618.07,459.16
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,617.4,456.87
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,598.93,440.17
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,686.86,507.89
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,783.17,580.08
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,816.92,602.68
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,848.14,623.93
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,873.64,641.12
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,896.09,656.34
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,913.8,668.77
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,928.2,679.15
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,936.52,685.4
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,941.4,689.56
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,799.1,592.5
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,621.0,462.88
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,597.87,449.32
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,573.31,433.87
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,728.48,552.45
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,846.57,638.25
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,809.16,614.05
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,769.78,589.26
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,721.96,557.12
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,672.99,523.58
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,607.92,477.23
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,543.49,429.93
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,458.88,364.69
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,385.15,304.69
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,287.82,224.64
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,199.58,142.62
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,69.68,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.82,5.39
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.92,20.18
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,42.63,30.85
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,47.12,35.02
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,56.18,42.87
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,69.66,54.28
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,83.01,65.34
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,114.97,92.02
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,150.36,121.12
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,153.5,122.99
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,175.63,129.0
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,216.8,158.29
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,247.88,184.19
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,253.18,188.88
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,253.96,190.09
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,317.41,235.2
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,395.46,292.15
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,368.4,274.36
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,325.01,242.89
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,353.42,264.0
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,383.26,285.94
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,426.07,316.87
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,471.81,349.61
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,438.9,325.4
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,402.12,298.28
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,582.38,433.7
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,775.74,572.99
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,707.48,522.45
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,627.48,463.89
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,645.98,478.56
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,676.78,501.31
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,821.86,613.18
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,941.63,699.13
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,938.21,697.23
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,931.38,693.96
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,574.19,442.26
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,138.9,103.44
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,529.88,414.35
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,862.95,654.52
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,570.38,443.43
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,241.02,186.13
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,502.92,397.75
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,700.12,546.84
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,638.65,502.01
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,577.74,457.61
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,498.07,396.95
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,421.63,335.79
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,319.53,250.93
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,226.45,159.88
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,82.61,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.07,4.29
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,29.43,18.9
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.44,28.97
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,48.45,36.16
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,54.8,41.68
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,58.33,44.59
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,61.7,47.25
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,100.68,80.0
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,150.25,120.94
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,165.72,132.89
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,187.22,140.45
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,218.41,157.31
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,250.14,175.73
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,288.12,202.87
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,323.63,229.73
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,365.63,265.94
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,389.52,286.9
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,424.6,313.79
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,460.72,341.1
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,481.44,356.65
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,492.03,364.44
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,554.55,410.45
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,628.46,463.97
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,701.82,520.27
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,777.96,577.34
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,810.33,599.23
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,840.05,619.57
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,718.8,531.68
