Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,552.15,406.22
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,689.06,508.59
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,832.19,610.97
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,645.14,478.57
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,433.21,323.34
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,375.96,282.32
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,317.3,239.0
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,304.81,230.33
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,292.06,221.34
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,312.76,238.31
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,333.85,255.49
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,507.08,391.88
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,653.95,503.74
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,554.32,429.79
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,441.44,345.85
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,390.42,308.48
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,339.96,270.06
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,281.25,223.23
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,224.35,176.41
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,144.61,110.69
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,78.76,50.39
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,27.69,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,10.01,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,18.93,3.93
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,36.1,24.27
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,51.84,38.48
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,63.58,49.01
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,74.96,58.93
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,78.69,61.95
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,85.46,67.38
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,97.11,76.78
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,108.03,85.42
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,142.99,113.71
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,186.96,138.26
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,171.81,111.89
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,198.6,119.66
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,249.58,159.81
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,308.49,207.89
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,357.59,255.04
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,387.42,283.27
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,424.82,310.96
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,453.13,331.52
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,463.56,339.45
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,470.46,344.44
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,464.31,339.99
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,455.39,333.36
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,469.53,343.58
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,483.68,353.69
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,541.34,395.45
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,599.08,436.76
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,557.07,406.64
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,500.89,366.73
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,594.03,435.21
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,692.52,505.3
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,814.53,594.66
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,921.87,668.97
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,918.59,666.69
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,918.4,667.52
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,902.49,657.8
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,883.5,646.29
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,857.93,630.9
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,829.7,613.77
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,790.06,589.34
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,748.54,563.37
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,697.33,529.11
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,645.21,493.59
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,571.21,441.97
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,506.81,395.6
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,426.06,334.12
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,349.54,273.18
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,251.83,193.29
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,158.46,101.19
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,52.65,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.27,2.26
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.35,20.29
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.92,32.6
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,54.15,40.86
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,63.02,48.52
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,68.93,53.42
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,74.7,58.05
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,77.54,60.09
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,80.18,61.93
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,80.42,61.63
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,98.87,61.42
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,147.78,84.32
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,199.21,119.56
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,249.24,171.27
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,285.95,209.99
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,319.29,227.33
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,414.87,295.17
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,424.37,307.8
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,413.4,301.29
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,380.92,278.46
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,334.33,244.77
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,499.7,368.98
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,701.56,513.95
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,651.6,474.29
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,572.25,414.04
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,705.35,513.36
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,841.12,609.45
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,744.45,539.49
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,611.79,442.69
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,772.05,560.76
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,914.6,658.77
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,819.43,593.05
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,703.21,510.21
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,794.05,577.44
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,874.05,635.2
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,766.77,561.88
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,648.82,480.47
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,454.23,341.93
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,261.69,197.18
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,166.87,126.03
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,90.71,66.75
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,79.03,57.82
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,67.31,48.68
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,56.11,39.92
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,45.01,31.07
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,34.82,22.78
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,24.65,14.36
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,15.38,6.57
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,6.14,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,3.18,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,4.39,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.27,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,24.68,15.55
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,44.16,32.06
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,116.19,92.12
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,185.18,138.1
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,216.64,157.83
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,246.25,179.29
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,254.08,187.09
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,242.64,180.2
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,299.16,220.67
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,354.03,259.65
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,391.79,286.11
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,432.7,314.63
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,419.04,305.18
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,402.77,293.55
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,446.1,323.84
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,491.91,355.13
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,570.83,411.17
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,657.94,471.68
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,735.64,527.14
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,816.89,584.41
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,839.28,598.72
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,858.87,611.75
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,745.76,534.05
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,603.01,434.52
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,443.57,324.98
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,252.25,186.16
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,458.56,341.33
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,659.12,483.28
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,361.64,272.75
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,70.03,49.51
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,305.95,236.21
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,554.28,419.79
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,526.81,400.16
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,497.53,380.83
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,563.25,432.67
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,603.22,464.86
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,535.36,416.06
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,469.17,367.33
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,385.83,303.42
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,307.13,240.29
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,201.88,154.04
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,109.73,58.71
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,38.36,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,9.55,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.13,0.14
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,31.35,20.26
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,45.68,33.34
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,56.0,42.59
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,65.89,51.18
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,71.38,55.62
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,76.64,59.69
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,103.14,81.71
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,134.67,107.51
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,150.24,119.59
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,183.29,135.59
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,207.88,148.02
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,244.62,173.36
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,280.78,200.17
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,317.58,227.94
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,353.13,255.22
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,389.44,282.8
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,390.0,284.56
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,378.86,276.75
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,340.77,249.68
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,300.55,220.57
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,432.95,317.44
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,584.04,423.62
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,628.06,454.46
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,676.75,489.02
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,712.16,512.7
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,747.32,536.07
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,808.96,581.09
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,872.89,626.5
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,787.78,566.74
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,685.92,494.54
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,680.66,492.89
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,673.58,489.36
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,520.21,382.67
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,362.38,268.39
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,633.63,473.34
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,856.46,631.78
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,829.04,613.94
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,798.99,596.23
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,756.95,570.62
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,713.13,543.33
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,650.54,500.87
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,595.71,462.98
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,527.44,413.57
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,460.97,363.73
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,373.87,295.8
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,278.07,218.74
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,188.39,143.43
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,94.87,43.06
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,32.68,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,32.98,21.44
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,49.87,36.72
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,61.11,46.74
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,73.01,57.01
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,80.35,63.11
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,87.34,68.72
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,92.52,72.68
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,97.4,76.32
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,99.99,78.02
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,114.23,76.53
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,160.01,97.49
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,208.7,130.44
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,257.56,168.34
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,308.49,209.82
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,363.13,258.98
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,402.49,293.37
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,446.77,325.66
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,511.34,374.13
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,538.63,395.12
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,548.26,401.42
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,515.81,377.32
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,469.18,342.32
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,611.36,449.23
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,770.45,564.28
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,803.6,586.44
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,834.43,606.91
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,709.87,517.83
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,548.05,399.0
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,616.1,450.16
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,698.99,509.59
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,650.95,475.64
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,584.9,429.65
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,756.3,557.02
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,901.71,659.69
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,779.87,577.46
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,648.73,485.06
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,735.81,552.51
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,806.09,604.59
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,763.85,577.52
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,719.85,549.55
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,666.44,513.2
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,605.93,470.88
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,536.84,421.28
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,469.63,370.7
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,385.62,304.93
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,306.45,240.28
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,210.08,159.12
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,96.09,33.67
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,33.85,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.77,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,27.03,16.57
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,37.11,26.01
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,42.31,30.84
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,47.37,35.29
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,49.44,37.0
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,51.51,38.59
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,94.13,74.42
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,146.25,117.32
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,161.63,129.22
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,182.12,135.86
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,215.62,156.24
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,248.92,179.88
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,278.84,201.87
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,309.78,225.26
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,340.74,249.93
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,369.88,272.71
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,420.15,307.93
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,515.98,379.49
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,464.32,344.16
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,385.75,284.6
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,478.35,352.57
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,584.32,428.37
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,619.25,453.32
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,655.07,479.06
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,508.45,374.44
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,343.72,252.99
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,622.56,465.8
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,887.08,652.08
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,818.61,602.52
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,712.61,523.68
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,652.05,481.1
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,573.18,424.82
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,484.16,360.97
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,375.93,281.57
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,357.66,269.67
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,338.89,257.03
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,342.85,261.44
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,346.43,265.57
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,437.17,338.95
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,522.04,406.63
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,482.56,378.18
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,441.73,348.7
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,492.37,390.37
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,522.56,414.23
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,434.95,345.05
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,348.89,274.18
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,237.51,179.85
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,121.6,26.16
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,41.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,9.55,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,17.94,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,31.75,20.25
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,46.18,33.54
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,59.09,45.0
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,71.58,55.8
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,90.05,71.37
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,107.52,85.75
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,121.71,97.12
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,135.21,107.73
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,160.3,127.67
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,181.49,135.41
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,157.04,100.52
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,185.18,106.51
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,261.46,176.0
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,319.92,230.17
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,322.55,236.93
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,309.12,229.82
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,380.87,280.17
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,513.92,378.39
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,563.68,417.67
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,612.14,455.28
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,553.49,410.42
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,462.28,339.11
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,528.81,388.24
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,603.97,442.42
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,629.47,460.64
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,654.82,478.95
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,669.26,489.57
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,682.49,499.46
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,812.23,597.18
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,917.48,670.79
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,924.34,676.91
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,927.69,681.5
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,915.25,674.35
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,896.01,662.83
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,879.02,652.74
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,859.04,640.68
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,831.33,623.58
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,801.03,604.65
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,758.89,577.88
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,715.05,549.53
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,658.2,510.12
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,594.49,464.8
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,523.06,412.64
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,453.96,359.81
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,360.17,285.42
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,259.5,203.37
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,163.7,121.7
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,51.67,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,18.13,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,16.28,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,29.89,18.54
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.54,31.13
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,52.48,39.27
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,61.11,46.87
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,66.42,51.32
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,71.53,55.42
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,73.81,57.04
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,75.96,58.5
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,113.73,89.5
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,162.98,119.83
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,161.8,103.21
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,188.55,111.56
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,263.67,178.89
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,318.34,229.24
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,353.61,257.52
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,387.97,284.76
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,427.97,314.69
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,470.61,346.22
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,527.27,389.85
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,608.12,451.85
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,653.73,485.47
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,698.53,517.88
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,738.16,546.62
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,775.54,572.2
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,807.76,593.97
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,837.18,613.82
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,861.79,630.24
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,883.27,644.63
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,898.91,655.47
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,911.17,664.21
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,917.57,668.99
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,930.23,678.09
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,922.36,673.73
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,911.02,667.36
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,895.25,657.92
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,876.29,646.48
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,853.12,632.56
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,822.08,613.31
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,781.76,588.05
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,739.64,561.21
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,681.27,521.23
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,622.54,480.2
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,549.91,428.44
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,474.7,372.44
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,382.24,300.13
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,296.08,229.77
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,164.93,120.73
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,25.82,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,15.53,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,32.46,20.61
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,49.73,36.46
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,59.83,45.6
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,70.41,54.8
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,73.02,56.93
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,76.43,59.57
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,78.87,61.31
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,81.18,62.88
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,77.4,59.35
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,85.07,54.66
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,135.63,75.4
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,195.67,116.17
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,247.18,156.14
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,301.26,200.82
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,356.05,247.55
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,411.25,294.15
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,468.37,340.55
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,520.59,382.19
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,570.6,421.77
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,619.39,459.43
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,664.49,492.57
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,707.73,523.51
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,747.8,552.62
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,785.59,578.71
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,818.15,599.62
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,847.88,618.55
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,872.39,635.03
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,893.72,649.47
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,909.14,660.12
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,921.13,668.67
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,936.66,679.45
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,939.55,682.03
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,934.68,680.03
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,926.3,675.92
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,910.44,668.11
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,891.34,658.24
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,861.75,640.0
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,835.22,623.88
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,794.64,598.47
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,752.24,571.5
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,694.12,531.72
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,635.63,490.83
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,562.66,439.5
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,491.05,386.87
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,391.92,309.11
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,304.64,237.23
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,195.4,142.52
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,63.9,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,7.28,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,13.98,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,33.1,21.0
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,50.96,37.46
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,64.92,49.91
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,78.46,61.64
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,80.31,63.12
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,84.37,66.3
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,88.38,69.31
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,92.17,72.07
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,88.48,68.58
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,94.53,63.33
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,142.71,82.88
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,193.66,116.58
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,243.62,155.03
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,302.54,202.93
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,355.58,248.03
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,409.23,293.24
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,460.88,335.46
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,513.11,376.98
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,563.29,416.55
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,612.44,454.3
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,659.11,488.81
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,704.87,521.87
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,744.38,550.65
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,781.49,576.02
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,815.25,597.58
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,846.24,617.14
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,871.23,633.68
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,893.01,648.15
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,909.67,659.59
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,922.9,668.92
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,928.81,673.33
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,931.14,675.6
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,926.43,673.71
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,928.08,676.24
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,913.06,668.94
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,894.76,659.65
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,867.51,643.06
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,837.47,624.6
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,802.76,603.32
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,761.76,577.37
