Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,707.77,541.96
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,653.2,505.16
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,582.84,455.18
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,513.83,404.1
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,420.83,331.67
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,332.6,258.96
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,215.45,155.45
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,62.94,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,7.73,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,13.94,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,27.22,16.22
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,40.6,28.76
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,46.65,34.45
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,57.39,43.88
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,71.98,56.24
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,86.43,68.21
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,117.64,94.1
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,139.6,111.88
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,109.12,86.11
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,63.72,45.77
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,147.37,108.35
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,242.31,176.26
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,272.23,198.01
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,303.09,221.34
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,334.86,246.21
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,366.1,270.39
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,416.18,306.07
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,505.87,373.55
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,554.74,412.14
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,602.64,449.29
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,647.96,483.21
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,693.12,516.3
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,732.56,545.23
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,769.73,571.19
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,802.15,593.33
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,831.88,613.65
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,856.83,630.8
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,878.63,645.95
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,850.91,626.52
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,798.13,585.93
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,761.19,560.54
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,708.56,524.16
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,721.23,535.92
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,747.63,556.53
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,662.29,497.63
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,592.88,448.87
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,719.68,547.29
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,820.79,620.33
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,589.05,455.8
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,338.74,263.9
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,304.33,239.11
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,269.28,212.55
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,383.39,306.88
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,490.38,390.83
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,394.92,313.68
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,304.18,237.79
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,196.65,139.22
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,50.63,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.61,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,25.72,15.17
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,38.41,27.33
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,46.8,35.07
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,55.94,43.18
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,60.65,47.1
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,65.14,50.66
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,67.41,52.31
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,69.54,53.81
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,70.74,54.38
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,79.44,52.7
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,129.98,72.0
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,189.77,111.66
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,242.91,152.71
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,297.42,197.38
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,351.59,242.83
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,406.27,288.13
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,458.77,330.21
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,510.96,370.71
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,561.3,409.36
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,610.64,446.18
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,610.73,444.31
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,591.26,427.41
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,683.69,496.37
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,782.45,566.69
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,816.25,588.37
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,847.24,608.82
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,873.26,625.59
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,896.03,640.37
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,912.55,650.49
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,925.54,658.52
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,833.43,600.49
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,700.62,508.49
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,691.19,504.98
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,679.65,499.08
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,800.46,588.11
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,897.98,653.44
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,872.66,638.3
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,844.44,622.34
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,805.44,598.93
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,764.37,573.78
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,717.27,543.17
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,664.73,507.87
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,595.6,460.55
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,527.81,411.81
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,437.44,342.33
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,351.93,271.71
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,230.2,157.87
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,73.45,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,14.55,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,24.24,13.75
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,36.81,25.75
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,43.28,31.77
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,49.54,37.32
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,53.78,40.83
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,57.83,44.01
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,59.74,45.39
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,61.56,46.64
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,63.13,47.58
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,78.31,59.76
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,129.86,70.56
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,183.7,105.24
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,238.42,147.51
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,294.28,193.36
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,348.97,239.37
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,403.97,285.1
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,461.54,331.06
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,513.42,371.62
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,483.57,353.02
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,429.52,313.21
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,510.76,372.12
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,609.76,441.75
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,691.15,501.51
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,775.8,562.43
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,652.8,474.39
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,479.73,347.75
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,690.61,503.68
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,881.72,633.41
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,759.72,549.44
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,592.43,429.82
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,565.63,412.74
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,537.11,393.4
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,582.77,428.53
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,644.02,473.44
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,769.06,566.66
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,871.71,638.53
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,846.6,622.82
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,814.11,603.29
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,772.11,577.55
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,728.37,550.21
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,670.66,511.34
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,612.62,471.26
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,539.56,419.36
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,467.96,365.96
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,368.07,287.76
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,279.71,214.8
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,173.19,112.58
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,34.4,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,13.64,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.34,14.35
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,38.43,26.83
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,47.2,34.79
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,56.98,43.32
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,67.28,52.04
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,78.23,61.09
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,100.29,79.23
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,127.48,101.23
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,145.74,115.52
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,175.0,138.45
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,207.2,149.89
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,241.4,173.04
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,268.95,190.99
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,312.22,221.81
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,338.66,244.0
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,366.62,266.14
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,341.18,248.88
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,310.72,227.11
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,390.64,284.5
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,485.14,350.62
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,493.03,354.87
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,498.43,357.78
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,478.31,343.94
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,450.47,324.64
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,520.07,374.42
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,589.98,423.11
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,605.98,434.75
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,621.46,446.55
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,573.24,413.82
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,521.72,378.54
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,733.02,533.13
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,908.88,650.94
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,908.95,651.45
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,896.43,645.81
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,879.44,636.95
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,859.29,626.1
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,833.88,612.19
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,801.17,593.22
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,759.92,568.29
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,717.0,541.73
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,657.86,503.26
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,598.56,463.33
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,525.25,410.46
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,448.95,352.8
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,353.92,277.43
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,266.18,204.25
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,150.55,91.62
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,12.73,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.57,13.53
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.67,26.15
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,46.45,34.13
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,56.18,42.64
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,60.07,45.9
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,63.83,48.91
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,66.53,50.93
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,69.07,52.76
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,111.33,87.48
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,159.11,125.87
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,153.61,98.58
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,178.13,103.32
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,237.49,149.12
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,291.17,193.26
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,343.69,237.68
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,396.73,282.18
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,448.54,324.43
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,499.85,365.1
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,548.83,403.63
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,596.86,440.49
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,565.42,416.14
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,505.98,369.68
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,626.81,461.5
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,760.79,560.26
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,792.98,580.34
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,822.36,599.05
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,846.42,616.43
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,867.32,631.87
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,783.55,573.31
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,677.66,495.59
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,796.03,584.68
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,899.79,657.07
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,894.62,654.39
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,886.04,650.4
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,868.99,640.34
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,854.06,631.87
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,827.22,615.38
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,797.67,597.07
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,756.41,571.17
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,713.48,543.71
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,662.29,509.86
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,610.32,474.37
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,537.87,421.34
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,467.1,367.39
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,377.53,295.69
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,293.12,224.32
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,149.15,83.12
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.1,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,26.8,15.07
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,44.51,31.85
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,60.97,46.43
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,76.89,60.21
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,88.91,70.31
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,96.25,76.18
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,103.26,81.62
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,109.89,86.62
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,113.15,88.6
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,118.72,92.43
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,179.06,120.86
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,232.7,162.68
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,256.96,174.05
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,305.42,206.71
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,353.21,245.66
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,402.22,285.34
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,450.06,323.14
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,497.98,360.04
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,542.73,394.29
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,587.05,427.44
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,627.93,456.73
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,667.3,484.3
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,702.86,509.62
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,736.67,533.42
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,764.75,553.06
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,790.34,570.9
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,810.52,584.85
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,827.88,596.94
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,834.75,601.8
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,838.17,604.51
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,834.6,603.18
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,831.22,602.01
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,731.74,533.81
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,616.28,453.26
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,711.13,525.96
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,792.24,587.36
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,753.81,562.62
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,720.05,541.51
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,673.88,511.22
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,626.78,479.71
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,572.0,441.51
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,517.08,402.09
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,443.71,347.11
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,372.94,292.07
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,276.58,215.56
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,199.23,150.58
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,99.92,46.25
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,23.44,12.28
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,36.98,25.51
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,45.79,33.55
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,55.59,42.12
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,59.91,45.66
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,64.08,48.88
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,66.41,50.57
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,68.62,52.12
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,70.58,53.43
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,74.31,56.18
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,123.99,68.14
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,176.14,100.3
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,235.38,144.62
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,289.18,187.43
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,297.34,207.46
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,288.04,209.22
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,294.0,213.21
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,298.92,216.25
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,424.44,306.25
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,597.03,426.31
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,642.2,456.73
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,686.57,487.13
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,604.56,429.35
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,485.22,343.9
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,654.12,466.86
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,822.28,580.29
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,846.79,594.77
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,868.15,608.97
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,883.48,619.54
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,895.4,628.2
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,900.69,633.56
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,911.52,642.61
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,904.51,640.52
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,894.04,636.51
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,877.76,628.33
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,858.3,618.19
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,829.97,602.26
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,803.87,587.72
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,762.23,562.88
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,718.91,536.47
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,663.49,499.87
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,607.71,461.92
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,534.44,410.91
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,462.95,358.5
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,368.49,284.2
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,279.87,209.78
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,140.01,51.74
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.91,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.54,10.61
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,34.49,23.37
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,41.49,29.85
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,48.24,35.83
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,52.94,39.75
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,57.42,43.31
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,59.36,44.71
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,61.22,45.98
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,63.16,47.21
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,65.77,48.94
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,123.58,66.9
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,176.58,99.04
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,230.93,139.63
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,286.05,183.58
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,323.15,223.77
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,338.42,242.94
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,341.99,246.12
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,333.47,240.26
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,442.07,318.38
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,595.68,426.74
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,640.33,458.06
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,683.04,488.27
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,722.56,515.36
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,759.81,540.45
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,792.12,561.04
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,821.66,579.62
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,845.27,595.12
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,865.67,608.74
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,738.14,524.34
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,573.97,409.77
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,748.9,537.04
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,897.62,636.84
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,886.03,629.73
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,876.68,625.82
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,858.08,615.52
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,836.47,603.43
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,805.25,585.51
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,771.59,565.83
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,727.65,539.19
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,682.17,510.96
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,623.74,471.84
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,565.04,431.35
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,483.35,373.33
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,411.12,318.92
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,317.92,245.13
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,231.97,172.47
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,117.28,24.78
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.01,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.83,12.0
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.48,26.55
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,48.73,35.91
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,58.61,44.67
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,65.11,50.2
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,72.1,55.94
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,74.8,57.92
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,77.37,59.74
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,78.96,60.71
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,80.43,61.58
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,128.33,73.82
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,179.19,105.15
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,231.01,144.22
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,284.15,187.07
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,336.47,230.35
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,394.3,277.08
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,444.7,316.81
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,494.84,354.95
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,542.66,390.49
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,589.57,423.99
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,635.63,455.11
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,680.99,484.53
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,720.13,509.75
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,756.92,532.13
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,727.46,507.63
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,668.38,463.84
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,773.92,538.72
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,863.24,596.69
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,878.39,604.94
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,890.12,612.27
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,868.19,600.6
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,821.68,572.32
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,786.26,552.81
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,748.11,530.86
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,759.28,543.2
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,773.18,556.79
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,789.18,569.38
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,796.75,576.66
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,754.67,552.07
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,710.95,526.29
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,655.26,490.4
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,599.25,453.04
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,524.43,400.86
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,451.62,347.26
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,354.39,271.34
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,263.14,193.89
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,129.49,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.01,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,21.15,9.74
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.67,23.33
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,41.67,29.83
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,48.44,35.83
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,51.19,38.09
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,53.94,40.19
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,56.08,41.78
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,58.12,43.24
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,65.12,48.68
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,66.11,49.09
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,116.6,61.36
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,170.84,94.32
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,225.41,135.34
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,281.15,180.46
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,342.49,230.47
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,396.96,274.8
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,449.75,316.93
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,502.0,357.32
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,551.67,395.79
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,600.02,432.36
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,645.18,464.98
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,688.56,495.56
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,727.68,523.37
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,764.32,548.22
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,797.08,570.1
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,826.97,590.15
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,850.86,606.05
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,871.45,619.95
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,886.48,630.77
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,898.0,639.53
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,903.19,644.06
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,904.82,646.51
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,899.62,644.74
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,899.91,646.75
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,883.22,638.79
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,863.29,628.87
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,834.4,611.72
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,802.86,592.71
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,761.55,567.2
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,723.11,543.22
