Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,666.56,505.8
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,609.77,466.99
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,535.7,414.4
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,463.76,360.53
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,363.45,280.46
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,270.15,198.48
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,132.82,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.01,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,21.25,9.56
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,32.99,22.01
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,39.67,28.25
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,46.14,34.01
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,49.04,36.43
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,51.91,38.66
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,53.81,40.06
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,61.26,46.06
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,62.08,46.36
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,62.88,46.63
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,113.12,58.35
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,168.27,91.35
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,231.74,138.93
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,287.76,184.2
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,343.19,230.46
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,398.72,276.48
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,452.3,319.71
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,505.15,361.14
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,555.62,400.06
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,604.73,436.88
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,650.31,469.6
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,693.9,500.07
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,733.46,527.86
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,770.49,552.56
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,803.3,572.52
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,833.13,590.45
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,857.73,606.23
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,879.01,619.99
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,737.49,526.53
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,551.06,394.82
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,749.19,538.45
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,911.72,645.12
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,908.7,642.91
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,893.85,634.96
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,875.89,626.5
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,854.72,616.02
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,824.06,598.07
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,795.89,581.7
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,752.56,555.29
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,707.64,527.34
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,648.41,487.61
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,589.07,446.6
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,511.65,392.14
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,436.41,335.94
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,334.69,255.96
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,240.81,173.72
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,115.82,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.37,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,23.37,10.7
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.3,27.26
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,52.18,38.86
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,64.55,49.68
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,70.9,54.98
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,77.03,59.84
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,82.06,63.74
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,86.93,67.42
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,87.81,67.75
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,88.65,68.06
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,163.28,111.4
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,212.23,156.17
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,218.49,146.09
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,286.27,186.49
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,312.11,219.2
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,317.02,231.3
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,360.87,262.08
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,418.6,302.71
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,461.5,333.76
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,514.4,371.9
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,527.11,380.47
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,536.33,386.42
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,649.13,470.03
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,770.15,557.42
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,802.38,577.27
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,831.74,595.87
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,856.07,612.13
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,877.15,626.4
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,892.63,637.21
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,904.64,645.96
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,909.45,650.28
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,919.52,658.23
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,914.53,656.59
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,905.96,652.91
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,889.33,645.1
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,869.43,635.23
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,840.61,618.13
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,809.0,599.08
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,771.56,576.44
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,727.9,549.02
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,671.22,511.58
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,614.18,472.5
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,537.11,416.85
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,462.17,359.84
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,359.93,277.85
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,265.19,190.38
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,101.02,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,20.42,8.33
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,33.34,22.44
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,43.72,31.95
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,52.11,39.44
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,58.28,44.68
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,64.14,49.43
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,66.92,51.42
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,69.56,53.23
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,71.92,54.76
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,74.09,56.12
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,119.81,66.66
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,172.98,98.29
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,233.26,143.33
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,287.63,187.21
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,341.47,232.12
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,395.78,277.17
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,448.06,319.37
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,499.77,359.9
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,548.94,398.21
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,596.97,434.72
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,640.95,466.68
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,682.53,496.14
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,720.34,523.36
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,755.81,548.58
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,785.65,568.73
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,812.48,585.99
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,834.99,601.23
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,854.33,614.52
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,865.0,622.58
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,872.11,628.53
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,880.06,636.21
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,879.45,638.45
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,862.41,628.73
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,841.98,616.92
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,690.32,513.23
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,514.98,387.52
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,415.39,315.2
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,300.32,228.71
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,417.51,322.37
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,493.67,383.77
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,500.19,389.4
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,486.42,380.02
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,407.45,319.98
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,331.86,260.17
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,224.13,172.67
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,136.1,93.43
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,45.42,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.97,6.13
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,35.54,24.0
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,45.17,32.85
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,54.48,41.1
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,57.81,43.98
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,59.48,45.28
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,92.3,72.75
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,127.85,101.94
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,94.91,74.05
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,53.05,38.88
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,141.72,105.05
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,220.07,161.86
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,219.72,146.62
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,272.68,177.09
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,333.7,228.73
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,387.82,274.99
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,440.45,318.82
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,492.57,361.06
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,496.12,365.93
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,476.51,350.45
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,565.42,417.82
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,673.67,498.49
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,712.43,526.83
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,748.84,553.31
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,779.59,574.43
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,807.45,593.6
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,751.01,552.01
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,660.61,484.14
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,775.5,570.28
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,880.48,642.96
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,885.32,647.8
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,886.62,651.1
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,879.67,647.94
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,869.28,642.66
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,716.56,538.97
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,552.0,418.27
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,670.88,511.64
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,770.24,584.89
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,725.44,555.15
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,679.2,524.55
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,619.79,482.41
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,560.42,438.97
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,481.31,379.26
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,404.72,318.04
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,298.76,230.94
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,205.45,139.28
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,73.49,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.59,5.4
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,34.79,23.32
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,44.81,32.6
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,54.5,41.29
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,61.6,47.42
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,66.55,51.51
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,69.19,53.5
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,71.73,55.34
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,112.11,88.77
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,164.89,131.67
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,180.61,133.68
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,197.2,147.84
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,201.84,135.54
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,275.36,180.49
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,262.78,186.78
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,235.09,175.69
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,217.89,162.37
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,199.16,147.87
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,205.14,152.32
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,211.25,156.86
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,363.31,271.09
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,529.28,391.63
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,511.31,377.85
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,488.52,360.99
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,528.56,390.15
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,570.55,420.26
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,636.99,469.45
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,698.05,514.48
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,793.57,585.78
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,870.34,640.07
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,873.59,644.0
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,873.33,646.23
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,857.92,637.09
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,835.37,623.25
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,813.44,610.91
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,788.64,596.55
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,752.72,573.3
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,714.62,548.3
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,665.81,515.56
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,609.91,476.92
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,544.54,428.96
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,480.42,380.23
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,400.55,318.06
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,324.54,256.37
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,216.34,167.28
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,125.56,80.25
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,42.65,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,15.42,3.55
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,30.41,19.64
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,49.24,36.34
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,67.79,52.62
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,85.83,68.2
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,99.67,79.91
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,121.04,97.72
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,135.32,109.33
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,150.64,121.43
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,165.35,132.84
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,191.77,140.58
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,220.68,156.53
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,260.52,189.03
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,283.61,209.27
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,324.37,239.04
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,364.94,269.33
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,408.66,301.86
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,457.83,338.42
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,491.75,364.48
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,530.4,393.54
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,539.57,400.29
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,540.59,400.64
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,528.66,391.86
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,513.19,380.27
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,569.78,422.41
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,637.28,471.27
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,575.04,425.93
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,515.01,382.0
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,522.28,388.26
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,528.97,393.78
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,302.23,228.94
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,62.96,44.25
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,74.5,53.69
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,86.14,63.0
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,54.87,38.45
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,23.84,13.68
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,15.87,7.27
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.93,0.82
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.04,0.13
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.82,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.66,2.52
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,16.26,8.51
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,22.88,14.48
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,29.95,20.78
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,37.03,26.99
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,45.46,34.29
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,53.9,41.52
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,44.16,32.9
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,34.43,24.34
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,45.08,31.81
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,55.76,40.49
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,65.56,48.31
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,75.38,56.07
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,116.82,89.33
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,157.74,121.77
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,182.5,140.85
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,207.87,160.28
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,206.67,159.2
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,205.24,158.02
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,177.45,135.92
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,148.72,113.1
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,183.39,140.35
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,218.74,167.88
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,266.46,204.84
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,323.0,248.16
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,251.45,193.29
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,185.82,142.42
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,139.72,106.36
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,93.49,69.69
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,195.54,151.32
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,318.76,247.39
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,312.42,242.83
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,305.91,238.54
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,210.34,164.05
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,131.67,101.33
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,112.76,86.53
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,93.76,71.42
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,82.11,62.3
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,70.43,53.0
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,58.78,43.48
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,47.68,34.27
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,36.6,24.99
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,25.54,15.58
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,16.27,7.53
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.02,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.64,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,11.88,0.63
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,23.8,14.59
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,40.03,29.38
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,55.86,43.69
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,73.0,58.81
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,89.93,73.44
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,105.61,86.68
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,121.12,99.52
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,127.54,104.43
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,133.78,109.13
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,162.98,126.36
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,203.19,156.08
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,223.28,170.84
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,243.82,186.16
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,264.94,202.37
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,286.4,218.77
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,348.43,264.05
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,423.99,319.58
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,459.87,346.74
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,497.36,374.97
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,503.38,379.48
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,504.05,379.78
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,486.89,367.15
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,465.46,351.15
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,457.05,345.33
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,451.69,341.6
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,418.1,316.95
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,382.18,290.43
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,413.85,315.13
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,446.74,340.38
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,501.16,382.1
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,542.77,414.23
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,543.79,416.51
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,543.38,418.1
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,502.22,389.08
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,460.12,359.15
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,450.6,354.19
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,455.58,359.66
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,421.13,334.39
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,385.55,308.03
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,466.44,373.71
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,526.49,420.11
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,444.4,355.37
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,362.93,288.9
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,264.23,204.73
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,162.86,78.52
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,58.83,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,13.95,0.97
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,28.23,18.22
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,35.6,25.33
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,42.71,31.85
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,46.18,34.96
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,49.58,37.85
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,51.64,39.38
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,58.96,45.37
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,60.31,46.15
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,61.62,46.89
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,101.54,54.22
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,156.48,85.35
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,211.73,126.53
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,275.12,178.05
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,330.38,225.04
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,385.71,271.83
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,439.27,315.74
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,492.11,357.59
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,542.09,396.94
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,590.6,434.05
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,636.23,467.61
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,680.1,499.05
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,719.5,527.23
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,756.28,552.54
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,788.21,572.74
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,817.08,590.91
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,841.24,606.68
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,862.02,620.36
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,877.46,630.73
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,889.32,638.99
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,894.49,643.17
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,896.02,645.26
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,890.45,643.0
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,881.3,638.68
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,864.83,629.16
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,845.15,617.72
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,826.15,607.37
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,795.96,589.5
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,754.16,563.66
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,710.55,536.0
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,654.61,499.2
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,598.23,460.36
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,524.87,406.69
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,449.53,348.04
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,339.25,256.5
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,225.28,83.89
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,88.95,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,13.14,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,26.6,16.92
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,33.24,23.45
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,39.67,29.43
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,42.96,32.34
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,50.54,38.85
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,52.67,40.52
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,54.75,42.11
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,55.59,42.59
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,56.43,43.06
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,105.68,57.74
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,162.49,89.98
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,219.24,132.98
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,276.95,181.57
2016,9,29,10,15,904.5,89.5,4.4,23.5,728.5,334.09,231.46
2016,9,29,10,30,915.0,91.0,4.4,24.0,764.0,391.22,281.17
2016,9,29,10,45,922.5,92.0,4.4,24.5,792.5,446.5,328.52
2016,9,29,11,0,930.0,93.0,4.4,25.0,821.0,500.96,373.91
2016,9,29,11,15,934.5,94.0,4.4,25.0,841.0,552.86,416.83
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,603.19,457.41
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,650.23,493.73
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,694.97,527.41
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,735.43,558.15
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,773.18,585.76
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,806.94,608.08
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,837.59,628.22
2016,9,29,13,15,936.0,98.5,4.45,27.0,858.5,862.88,645.66
2016,9,29,13,30,933.0,98.0,4.4,27.0,843.0,884.71,660.81
2016,9,29,13,45,928.0,96.0,4.4,27.0,819.5,899.73,671.64
2016,9,29,14,0,923.0,94.0,4.4,27.0,796.0,911.03,680.13
2016,9,29,14,15,915.5,92.5,4.35,26.5,764.5,916.93,686.25
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,919.08,690.05
2016,9,29,14,45,894.5,90.5,4.25,26.0,693.5,913.32,687.28
2016,9,29,15,0,881.0,90.0,4.2,26.0,654.0,903.99,682.29
2016,9,29,15,15,865.5,87.0,4.1,26.0,608.5,886.48,671.58
2016,9,29,15,30,850.0,84.0,4.0,26.0,563.0,874.14,664.6
2016,9,29,15,45,829.5,80.5,3.95,26.0,513.0,845.22,646.32
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,813.48,626.02
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,770.12,598.17
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,724.9,568.23
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,664.38,525.05
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,609.07,484.06
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,527.16,421.52
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,448.35,357.58
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,332.67,256.95
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,211.5,47.91
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,83.59,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
