Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,13.19,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,23.83,13.5
2016,10,10,7,15,434.0,40.0,0.8,13.5,108.5,31.9,22.35
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,39.72,29.75
2016,10,10,7,45,607.0,59.0,0.8,15.0,215.0,44.61,34.23
2016,10,10,8,0,672.0,67.0,0.8,16.0,271.0,49.36,38.36
2016,10,10,8,15,714.5,72.5,0.75,17.0,326.5,51.92,40.39
2016,10,10,8,30,757.0,78.0,0.7,18.0,382.0,59.76,46.96
2016,10,10,8,45,786.5,82.0,0.65,19.0,434.5,61.22,47.85
2016,10,10,9,0,816.0,86.0,0.6,20.0,487.0,62.65,48.71
2016,10,10,9,15,837.0,89.5,0.7,21.0,535.5,86.44,50.03
2016,10,10,9,30,858.0,93.0,0.8,22.0,584.0,143.19,76.88
2016,10,10,9,45,873.0,96.0,0.9,23.0,626.5,200.69,117.06
2016,10,10,10,0,888.0,99.0,1.0,24.0,669.0,265.96,168.93
2016,10,10,10,15,899.0,101.0,1.0,24.0,704.0,322.83,217.01
2016,10,10,10,30,910.0,103.0,1.0,24.0,739.0,379.69,265.31
2016,10,10,10,45,918.0,104.5,1.0,24.5,766.5,434.8,310.95
2016,10,10,11,0,926.0,106.0,1.0,25.0,794.0,489.11,354.59
2016,10,10,11,15,930.5,107.0,1.0,25.0,813.5,540.3,395.31
2016,10,10,11,30,935.0,108.0,1.0,25.0,833.0,589.89,433.61
2016,10,10,11,45,941.0,106.5,1.05,25.5,844.0,636.35,468.17
2016,10,10,12,0,947.0,105.0,1.1,26.0,855.0,680.82,500.38
2016,10,10,12,15,947.5,105.0,1.1,26.0,856.0,720.86,529.25
2016,10,10,12,30,948.0,105.0,1.1,26.0,857.0,758.15,555.66
2016,10,10,12,45,946.0,104.5,1.15,26.5,849.0,790.24,576.89
2016,10,10,13,0,944.0,104.0,1.2,27.0,841.0,819.1,595.17
2016,10,10,13,15,939.5,103.0,1.2,27.0,824.0,842.19,610.27
2016,10,10,13,30,935.0,102.0,1.2,27.0,807.0,861.7,623.2
2016,10,10,13,45,928.0,101.0,1.3,27.5,781.5,875.55,632.73
2016,10,10,14,0,921.0,100.0,1.4,28.0,756.0,885.67,640.05
2016,10,10,14,15,911.0,98.0,1.4,28.0,722.5,888.45,642.8
2016,10,10,14,30,901.0,96.0,1.4,28.0,689.0,887.47,643.39
2016,10,10,14,45,889.0,93.0,1.45,28.0,649.0,879.95,640.61
2016,10,10,15,0,877.0,90.0,1.5,28.0,609.0,868.83,635.65
2016,10,10,15,15,858.5,87.0,1.55,27.5,562.5,856.64,631.35
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,833.33,619.65
2016,10,10,15,45,814.5,80.0,1.7,27.0,464.5,799.88,600.26
2016,10,10,16,0,789.0,76.0,1.8,27.0,413.0,763.8,578.63
2016,10,10,16,15,752.0,71.5,1.6,26.0,358.0,715.58,547.53
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,665.82,514.26
2016,10,10,16,45,659.0,60.0,1.25,24.5,247.0,603.38,469.63
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,536.71,419.57
2016,10,10,17,15,510.0,44.0,1.1,23.0,138.0,443.34,347.61
2016,10,10,17,30,417.0,35.0,1.1,22.0,85.0,354.9,272.22
2016,10,10,17,45,208.5,17.5,1.15,21.0,42.5,179.48,74.97
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,28.0,12.73,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,56.0,22.97,12.42
2016,10,11,7,15,425.0,39.0,1.0,16.0,106.0,31.09,21.34
2016,10,11,7,30,535.0,50.0,1.1,17.0,156.0,38.94,28.64
2016,10,11,7,45,598.5,58.0,1.25,18.0,210.5,43.86,33.1
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,48.63,37.21
2016,10,11,8,15,704.5,71.0,1.4,20.0,319.5,50.83,38.93
2016,10,11,8,30,747.0,76.0,1.4,21.0,374.0,58.19,45.02
2016,10,11,8,45,776.5,80.0,1.45,22.0,426.0,59.71,45.97
2016,10,11,9,0,806.0,84.0,1.5,23.0,478.0,61.2,46.88
2016,10,11,9,15,826.5,87.5,1.55,23.5,525.5,83.12,47.93
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,139.11,73.93
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,195.26,112.77
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,259.36,163.62
2016,10,11,10,15,889.5,97.0,1.8,26.5,691.0,315.44,210.82
2016,10,11,10,30,900.0,99.0,1.8,27.0,726.0,371.47,258.16
2016,10,11,10,45,908.5,100.0,1.8,27.5,753.0,425.68,303.35
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,479.14,346.69
2016,10,11,11,15,921.5,102.0,1.85,28.0,798.5,529.72,387.56
2016,10,11,11,30,926.0,103.0,1.9,28.0,817.0,578.71,426.15
2016,10,11,11,45,931.0,102.0,2.0,28.5,827.5,624.44,460.81
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,668.13,493.14
2016,10,11,12,15,936.0,101.0,2.1,29.0,839.5,707.26,521.98
2016,10,11,12,30,936.0,101.0,2.1,29.0,841.0,743.62,548.36
2016,10,11,12,45,935.0,100.5,2.15,29.5,833.0,775.87,570.03
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,804.99,588.69
2016,10,11,13,15,929.5,99.0,2.25,30.0,808.5,827.65,604.28
2016,10,11,13,30,925.0,98.0,2.3,30.0,792.0,846.78,617.7
2016,10,11,13,45,919.5,96.0,2.35,30.0,767.0,860.46,627.69
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,870.46,635.46
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,873.95,638.75
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,873.74,639.84
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,864.08,634.87
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,858.72,632.98
2016,10,11,15,15,842.0,86.5,2.35,29.5,549.0,838.93,622.39
2016,10,11,15,30,823.0,84.0,2.3,29.0,503.0,815.95,609.73
2016,10,11,15,45,798.0,80.0,2.3,29.0,452.5,783.15,589.4
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,747.78,567.01
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,698.94,534.82
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,648.68,500.5
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,587.9,456.31
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,522.95,406.79
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,428.77,333.96
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,339.78,257.66
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,170.52,49.12
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,14.1,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.37,12.89
2016,10,12,7,15,349.5,44.0,2.2,19.5,99.0,35.58,24.75
2016,10,12,7,30,461.0,57.0,2.4,20.0,147.0,44.96,33.42
2016,10,12,7,45,538.0,64.5,2.6,21.0,201.0,49.13,37.21
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,53.28,40.74
2016,10,12,8,15,659.5,78.0,2.9,22.5,308.5,56.0,42.96
2016,10,12,8,30,704.0,84.0,3.0,23.0,362.0,58.65,45.03
2016,10,12,8,45,742.0,86.0,3.2,24.0,414.5,64.27,49.48
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,64.12,48.96
2016,10,12,9,15,801.0,91.5,3.45,25.5,513.5,83.79,49.4
2016,10,12,9,30,822.0,95.0,3.5,26.0,560.0,138.27,74.1
2016,10,12,9,45,840.0,96.5,3.55,26.5,601.5,192.83,111.64
2016,10,12,10,0,858.0,98.0,3.6,27.0,643.0,248.81,156.44
2016,10,12,10,15,869.0,100.0,3.6,27.5,677.0,310.49,208.19
2016,10,12,10,30,880.0,102.0,3.6,28.0,711.0,365.52,255.17
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.5,418.46,299.99
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,470.63,343.09
2016,10,12,11,15,900.5,105.0,3.55,29.5,782.5,520.14,382.92
2016,10,12,11,30,905.0,106.0,3.5,30.0,801.0,568.12,420.33
2016,10,12,11,45,908.0,106.0,3.5,30.5,810.5,612.63,454.25
2016,10,12,12,0,911.0,106.0,3.5,31.0,820.0,655.03,485.7
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.0,693.2,514.24
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,728.69,540.32
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.0,759.79,561.7
2016,10,12,13,0,908.0,105.0,3.4,32.0,806.0,787.82,579.69
2016,10,12,13,15,903.5,104.0,3.3,32.0,789.5,809.85,594.32
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,828.45,606.7
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.0,841.0,615.42
2016,10,12,14,0,885.0,100.0,3.1,32.0,723.0,849.95,621.91
2016,10,12,14,15,874.5,98.5,3.05,32.0,690.5,852.38,624.22
2016,10,12,14,30,864.0,97.0,3.0,32.0,658.0,851.2,624.35
2016,10,12,14,45,848.5,95.0,2.95,32.0,618.5,849.32,624.2
2016,10,12,15,0,833.0,93.0,2.9,32.0,579.0,836.61,616.95
2016,10,12,15,15,813.5,90.0,2.8,31.5,533.5,815.97,605.45
2016,10,12,15,30,794.0,87.0,2.7,31.0,488.0,792.23,591.84
2016,10,12,15,45,766.0,83.0,2.6,31.0,437.5,757.34,569.28
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,720.05,544.8
2016,10,12,16,15,698.5,74.0,2.15,30.0,334.0,675.16,515.11
2016,10,12,16,30,659.0,69.0,1.8,29.0,281.0,625.04,480.59
2016,10,12,16,45,598.5,62.0,1.5,28.5,227.0,556.08,430.17
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,488.25,378.29
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,393.58,304.33
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,304.14,227.39
2016,10,12,17,45,172.0,17.5,1.1,25.5,36.5,152.36,16.91
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,1.65,18.5,13.0,11.82,0.0
2016,10,13,7,0,0.0,26.0,1.9,19.0,26.0,22.5,11.12
2016,10,13,7,15,21.0,48.5,1.95,19.0,52.5,40.21,28.7
2016,10,13,7,30,42.0,71.0,2.0,19.0,79.0,57.67,44.54
2016,10,13,7,45,57.5,94.5,2.05,19.5,109.5,75.41,60.27
2016,10,13,8,0,73.0,118.0,2.1,20.0,140.0,92.76,75.29
2016,10,13,8,15,84.5,140.5,2.0,20.5,170.5,109.11,89.08
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,125.07,102.23
2016,10,13,8,45,97.0,187.5,1.85,21.5,230.0,141.68,115.67
2016,10,13,9,0,98.0,212.0,1.8,22.0,259.0,157.81,128.47
2016,10,13,9,15,101.0,233.0,1.55,22.5,286.0,175.22,134.25
2016,10,13,9,30,104.0,254.0,1.3,23.0,313.0,200.33,150.61
2016,10,13,9,45,272.0,249.0,1.1,24.0,417.5,218.45,155.64
2016,10,13,10,0,440.0,244.0,0.9,25.0,522.0,264.8,183.83
2016,10,13,10,15,452.5,251.0,0.8,25.5,550.5,303.9,214.37
2016,10,13,10,30,465.0,258.0,0.7,26.0,579.0,344.04,245.72
2016,10,13,10,45,465.5,270.5,0.65,26.5,602.0,384.83,277.36
2016,10,13,11,0,466.0,283.0,0.6,27.0,625.0,425.32,307.85
2016,10,13,11,15,445.0,300.5,0.75,27.5,633.5,459.27,334.08
2016,10,13,11,30,424.0,318.0,0.9,28.0,642.0,490.82,357.88
2016,10,13,11,45,628.0,226.0,1.1,28.5,712.5,556.05,406.67
2016,10,13,12,0,832.0,134.0,1.3,29.0,783.0,630.88,462.25
2016,10,13,12,15,831.5,134.0,1.5,29.0,783.5,667.1,489.82
2016,10,13,12,30,831.0,134.0,1.7,29.0,784.0,700.82,515.62
2016,10,13,12,45,589.0,241.5,1.9,29.5,700.0,662.15,486.56
2016,10,13,13,0,347.0,349.0,2.1,30.0,616.0,597.49,438.68
2016,10,13,13,15,457.5,300.0,2.15,30.0,644.0,659.79,485.39
2016,10,13,13,30,568.0,251.0,2.2,30.0,672.0,716.95,527.59
2016,10,13,13,45,429.5,286.5,2.3,30.0,599.0,656.59,484.7
2016,10,13,14,0,291.0,322.0,2.4,30.0,526.0,580.55,430.66
2016,10,13,14,15,475.0,247.0,2.4,29.5,561.5,678.25,505.65
2016,10,13,14,30,659.0,172.0,2.4,29.0,597.0,769.17,573.97
2016,10,13,14,45,683.5,150.5,2.4,29.0,568.0,773.36,577.47
2016,10,13,15,0,708.0,129.0,2.4,29.0,539.0,773.59,579.06
2016,10,13,15,15,590.5,149.5,2.35,28.5,473.0,697.64,528.65
2016,10,13,15,30,473.0,170.0,2.3,28.0,407.0,615.13,470.9
2016,10,13,15,45,537.5,138.0,2.25,28.0,381.0,628.93,484.28
2016,10,13,16,0,602.0,106.0,2.2,28.0,355.0,644.96,497.41
2016,10,13,16,15,557.5,98.0,2.0,27.5,304.0,590.79,459.32
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,535.9,419.77
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,459.57,361.71
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,391.34,307.44
2016,10,13,17,15,291.5,54.0,1.45,26.0,106.0,299.97,234.09
2016,10,13,17,30,198.0,39.0,1.4,25.0,60.0,215.36,160.31
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.0,107.16,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,19.5,11.0,10.01,0.0
2016,10,14,7,0,0.0,22.0,1.0,20.0,22.0,19.33,8.38
2016,10,14,7,15,4.5,44.0,1.1,20.5,44.5,37.47,26.15
2016,10,14,7,30,9.0,66.0,1.2,21.0,67.0,55.32,42.13
2016,10,14,7,45,21.0,88.0,1.35,21.5,93.5,70.95,55.92
2016,10,14,8,0,33.0,110.0,1.5,22.0,120.0,87.43,70.09
2016,10,14,8,15,16.5,80.5,1.6,22.5,85.5,68.25,53.47
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,45.01,33.32
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,53.9,40.75
2016,10,14,9,0,0.0,71.0,1.9,24.0,71.0,62.79,48.07
2016,10,14,9,15,6.0,132.5,1.9,24.5,136.0,113.47,86.18
2016,10,14,9,30,12.0,194.0,1.9,25.0,201.0,161.94,123.51
2016,10,14,9,45,7.0,185.0,1.95,25.5,189.0,157.3,119.36
2016,10,14,10,0,2.0,176.0,2.0,26.0,177.0,151.1,114.24
2016,10,14,10,15,28.5,238.0,2.0,26.5,257.5,201.54,151.79
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,260.21,195.06
2016,10,14,10,45,134.0,326.5,2.0,27.5,423.5,311.84,231.81
2016,10,14,11,0,213.0,353.0,2.0,28.0,509.0,377.56,279.25
2016,10,14,11,15,348.5,321.5,1.95,28.0,583.5,431.12,318.45
2016,10,14,11,30,484.0,290.0,1.9,28.0,658.0,498.1,367.86
2016,10,14,11,45,485.0,294.0,1.9,28.5,666.5,530.76,391.62
2016,10,14,12,0,486.0,298.0,1.9,29.0,675.0,562.41,414.3
2016,10,14,12,15,669.5,208.5,1.9,29.0,728.5,629.12,464.5
2016,10,14,12,30,853.0,119.0,1.9,29.0,782.0,696.42,514.86
2016,10,14,12,45,853.0,117.5,1.9,29.0,775.0,725.88,536.0
2016,10,14,13,0,853.0,116.0,1.9,29.0,768.0,752.51,554.5
2016,10,14,13,15,848.5,115.5,1.9,29.0,752.0,773.73,568.93
2016,10,14,13,30,844.0,115.0,1.9,29.0,736.0,797.48,585.17
2016,10,14,13,45,837.5,113.0,1.9,29.5,712.5,809.65,592.57
2016,10,14,14,0,831.0,111.0,1.9,30.0,689.0,818.34,597.89
2016,10,14,14,15,820.5,108.5,1.9,30.0,657.0,819.66,599.72
2016,10,14,14,30,810.0,106.0,1.9,30.0,625.0,817.47,599.45
2016,10,14,14,45,794.5,103.5,1.9,30.0,587.0,807.61,594.27
2016,10,14,15,0,779.0,101.0,1.9,30.0,549.0,794.42,587.04
2016,10,14,15,15,758.5,97.5,1.9,29.5,504.5,772.69,575.29
2016,10,14,15,30,738.0,94.0,1.9,29.0,460.0,748.01,561.49
2016,10,14,15,45,708.0,90.0,1.95,29.0,411.5,716.88,542.27
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,679.6,518.36
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,628.66,483.81
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,576.92,447.59
2016,10,14,16,45,529.5,66.0,1.55,27.5,208.0,505.75,395.36
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,435.96,341.03
2016,10,14,17,15,364.0,46.5,1.3,26.0,109.0,339.66,264.05
2016,10,14,17,30,263.0,35.0,1.2,25.0,62.0,250.06,184.45
2016,10,14,17,45,131.5,17.5,1.1,24.5,31.0,121.66,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,13.19,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.76,10.27
2016,10,15,7,15,271.5,44.0,3.25,21.5,86.0,34.03,23.04
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,44.97,33.05
2016,10,15,7,45,459.5,68.5,3.6,22.5,181.5,52.68,39.99
2016,10,15,8,0,536.0,78.0,3.8,23.0,233.0,58.26,44.84
2016,10,15,8,15,291.0,115.5,3.95,23.5,202.0,85.95,68.46
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,118.47,95.72
2016,10,15,8,45,27.0,158.0,4.35,25.0,169.0,123.28,99.07
2016,10,15,9,0,8.0,163.0,4.6,26.0,167.0,134.45,107.66
2016,10,15,9,15,78.5,208.0,4.6,26.5,251.0,159.36,121.02
2016,10,15,9,30,149.0,253.0,4.6,27.0,335.0,194.54,143.41
2016,10,15,9,45,79.5,229.5,4.65,27.5,273.5,192.0,142.78
2016,10,15,10,0,10.0,206.0,4.7,28.0,212.0,176.02,132.77
2016,10,15,10,15,211.5,244.0,4.65,28.0,388.0,240.58,175.65
2016,10,15,10,30,413.0,282.0,4.6,28.0,564.0,347.78,252.99
2016,10,15,10,45,323.5,315.5,4.6,28.5,541.0,368.12,271.63
2016,10,15,11,0,234.0,349.0,4.6,29.0,518.0,382.72,284.54
2016,10,15,11,15,125.5,308.0,4.6,29.5,399.0,318.14,237.79
2016,10,15,11,30,17.0,267.0,4.6,30.0,280.0,241.15,180.04
2016,10,15,11,45,222.5,294.0,4.6,30.5,466.0,382.16,286.35
2016,10,15,12,0,428.0,321.0,4.6,31.0,652.0,545.82,406.13
2016,10,15,12,15,366.0,343.0,4.55,31.0,626.0,546.81,406.43
2016,10,15,12,30,304.0,365.0,4.5,31.0,600.0,545.06,404.95
2016,10,15,12,45,196.5,363.5,4.5,31.5,515.0,478.78,355.82
2016,10,15,13,0,89.0,362.0,4.5,32.0,430.0,402.3,298.43
2016,10,15,13,15,477.0,234.0,4.5,32.0,585.0,608.58,456.13
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,796.45,592.27
2016,10,15,13,45,860.5,103.0,4.5,32.0,716.0,808.74,600.36
2016,10,15,14,0,856.0,100.0,4.5,32.0,692.0,817.56,607.23
2016,10,15,14,15,845.5,98.5,4.45,32.0,660.0,819.58,609.44
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,825.35,614.42
2016,10,15,14,45,815.0,96.0,4.4,32.0,588.5,813.41,607.57
2016,10,15,15,0,795.0,95.0,4.4,32.0,549.0,798.11,598.6
2016,10,15,15,15,774.0,92.0,4.3,31.5,504.0,776.46,586.1
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,751.86,571.48
2016,10,15,15,45,721.5,85.5,4.15,31.0,410.0,719.53,550.24
2016,10,15,16,0,690.0,82.0,4.1,31.0,361.0,681.56,524.62
2016,10,15,16,15,648.0,76.0,3.75,30.5,309.0,630.51,489.01
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,578.68,451.72
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.0,508.14,398.91
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,439.04,344.21
2016,10,15,17,15,372.5,44.0,2.55,28.0,106.0,341.15,264.88
2016,10,15,17,30,268.0,33.0,2.3,27.0,59.0,249.3,181.21
2016,10,15,17,45,134.0,16.5,2.05,26.5,29.5,119.95,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,70.0,15.0,3.9,22.5,20.0,13.64,0.0
2016,10,16,7,0,140.0,30.0,4.0,23.0,40.0,23.57,10.09
2016,10,16,7,15,252.0,46.0,4.2,23.0,84.5,35.59,24.12
2016,10,16,7,30,364.0,62.0,4.4,23.0,129.0,47.25,34.81
2016,10,16,7,45,453.0,70.5,4.65,23.5,181.5,54.59,41.44
2016,10,16,8,0,542.0,79.0,4.9,24.0,234.0,59.3,45.54
2016,10,16,8,15,591.5,86.0,5.0,24.5,286.5,62.5,48.17
2016,10,16,8,30,641.0,93.0,5.1,25.0,339.0,65.64,50.64
2016,10,16,8,45,690.5,93.5,5.25,26.0,391.5,63.9,48.8
2016,10,16,9,0,740.0,94.0,5.4,27.0,444.0,62.47,47.23
2016,10,16,9,15,763.5,98.0,5.35,27.5,490.5,81.84,51.88
2016,10,16,9,30,787.0,102.0,5.3,28.0,537.0,134.38,73.27
2016,10,16,9,45,815.5,100.0,5.3,28.5,579.5,185.37,106.42
2016,10,16,10,0,844.0,98.0,5.3,29.0,622.0,238.96,148.22
2016,10,16,10,15,855.5,99.5,5.2,29.5,656.0,293.27,194.04
2016,10,16,10,30,867.0,101.0,5.1,30.0,690.0,352.92,244.42
2016,10,16,10,45,880.5,100.0,5.1,30.5,717.0,405.23,288.82
2016,10,16,11,0,894.0,99.0,5.1,31.0,744.0,457.26,332.08
2016,10,16,11,15,899.0,100.0,5.05,31.0,762.5,506.52,372.89
2016,10,16,11,30,904.0,101.0,5.0,31.0,781.0,554.27,411.52
2016,10,16,11,45,912.0,98.5,5.0,31.5,791.5,598.89,446.18
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,641.7,478.62
2016,10,16,12,15,920.0,96.0,4.95,32.0,803.0,679.73,507.65
2016,10,16,12,30,920.0,96.0,4.9,32.0,804.0,715.04,534.18
2016,10,16,12,45,918.5,95.5,4.85,32.5,796.0,745.94,555.89
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,773.74,573.85
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,796.06,588.96
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,814.93,601.94
2016,10,16,13,45,900.5,93.0,4.6,33.0,730.0,827.4,611.08
2016,10,16,14,0,893.0,92.0,4.6,33.0,705.0,836.25,617.95
2016,10,16,14,15,883.0,90.0,4.55,33.0,672.5,838.34,620.21
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,836.81,620.21
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,828.23,615.58
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,823.63,613.85
2016,10,16,15,15,826.0,80.5,4.25,32.5,516.0,803.1,602.08
2016,10,16,15,30,806.0,78.0,4.1,32.0,471.0,779.49,588.21
2016,10,16,15,45,777.5,74.5,4.0,32.0,420.5,744.88,565.46
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,707.94,540.74
2016,10,16,16,15,708.5,66.5,3.5,31.0,317.5,658.39,507.42
2016,10,16,16,30,668.0,62.0,3.1,30.0,265.0,612.61,475.58
2016,10,16,16,45,604.5,55.5,2.75,29.5,211.5,542.83,423.5
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,474.49,369.96
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,375.48,290.03
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,283.15,202.37
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,110.62,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.0,14.5,3.6,21.5,19.5,13.19,0.0
2016,10,17,7,0,132.0,29.0,3.8,22.0,39.0,22.79,8.92
2016,10,17,7,15,243.0,45.5,4.05,22.5,82.5,35.22,23.81
2016,10,17,7,30,354.0,62.0,4.3,23.0,126.0,47.28,34.8
2016,10,17,7,45,447.0,70.5,4.6,23.5,179.0,54.74,41.55
2016,10,17,8,0,540.0,79.0,4.9,24.0,232.0,59.46,45.68
2016,10,17,8,15,589.5,86.0,5.0,24.5,284.0,62.66,48.31
2016,10,17,8,30,639.0,93.0,5.1,25.0,336.0,65.8,50.79
2016,10,17,8,45,693.0,92.5,5.2,26.0,389.0,63.35,48.34
2016,10,17,9,0,747.0,92.0,5.3,27.0,442.0,61.3,46.25
2016,10,17,9,15,770.0,95.5,5.3,27.5,488.0,78.61,50.29
2016,10,17,9,30,793.0,99.0,5.3,28.0,534.0,131.0,70.79
2016,10,17,9,45,819.5,97.5,5.35,28.5,576.5,182.32,103.95
2016,10,17,10,0,846.0,96.0,5.4,29.0,619.0,236.0,145.77
2016,10,17,10,15,857.5,98.0,5.35,29.5,652.5,290.69,191.89
2016,10,17,10,30,869.0,100.0,5.3,30.0,686.0,350.75,242.68
2016,10,17,10,45,881.5,99.0,5.3,30.5,713.0,402.7,286.92
2016,10,17,11,0,894.0,98.0,5.3,31.0,740.0,454.25,329.97
2016,10,17,11,15,899.0,99.0,5.25,31.0,758.0,503.41,370.84
2016,10,17,11,30,904.0,100.0,5.2,31.0,776.0,551.06,409.54
2016,10,17,11,45,906.0,100.5,5.2,31.5,785.5,594.91,443.74
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,636.58,475.41
2016,10,17,12,15,908.0,101.0,5.15,32.0,795.5,674.18,504.25
2016,10,17,12,30,908.0,101.0,5.1,32.0,796.0,709.09,530.63
2016,10,17,12,45,906.0,100.5,5.05,32.5,788.0,739.3,552.11
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,766.41,569.92
2016,10,17,13,15,605.5,217.5,4.95,33.0,668.5,690.46,513.43
2016,10,17,13,30,307.0,335.0,4.9,33.0,557.0,579.49,429.97
2016,10,17,13,45,593.5,215.5,4.85,33.0,626.5,714.96,533.07
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,827.06,613.46
2016,10,17,14,15,869.0,94.0,4.7,33.0,663.5,828.26,614.15
2016,10,17,14,30,858.0,92.0,4.6,33.0,631.0,825.88,613.36
2016,10,17,14,45,841.5,90.5,4.55,33.0,591.5,823.3,612.83
2016,10,17,15,0,825.0,89.0,4.5,33.0,552.0,810.32,605.29
2016,10,17,15,15,804.5,86.0,4.4,32.5,507.0,788.96,593.1
2016,10,17,15,30,784.0,83.0,4.3,32.0,462.0,764.58,578.76
2016,10,17,15,45,755.0,79.0,4.2,32.0,412.0,729.3,555.38
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,691.74,530.02
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,645.65,499.0
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,594.66,463.11
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,524.06,410.09
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,454.97,355.31
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,355.24,274.32
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,262.37,183.74
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,100.9,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.0,3.55,22.5,11.0,10.01,0.0
2016,10,18,7,0,0.0,22.0,3.7,23.0,22.0,19.13,5.81
2016,10,18,7,15,24.0,44.5,3.95,23.5,48.5,36.93,25.04
2016,10,18,7,30,48.0,67.0,4.2,24.0,75.0,54.42,40.67
2016,10,18,7,45,74.0,88.5,4.5,24.5,107.0,68.93,53.45
2016,10,18,8,0,100.0,110.0,4.8,25.0,139.0,84.38,66.73
2016,10,18,8,15,79.0,131.0,4.8,25.5,156.5,102.56,81.99
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,117.5,94.22
2016,10,18,8,45,247.0,157.5,4.85,26.5,270.0,112.0,89.15
2016,10,18,9,0,436.0,163.0,4.9,27.0,366.0,108.87,86.08
2016,10,18,9,15,434.5,183.0,4.85,27.5,402.5,125.1,91.03
2016,10,18,9,30,433.0,203.0,4.8,28.0,439.0,169.17,113.63
2016,10,18,9,45,462.5,210.5,4.8,28.5,479.5,208.88,139.4
2016,10,18,10,0,492.0,218.0,4.8,29.0,520.0,251.78,171.39
2016,10,18,10,15,655.5,168.5,4.7,29.5,594.0,288.34,196.08
2016,10,18,10,30,819.0,119.0,4.6,30.0,668.0,343.76,237.87
2016,10,18,10,45,829.5,119.5,4.55,30.5,694.0,394.53,280.67
2016,10,18,11,0,840.0,120.0,4.5,31.0,720.0,444.95,322.27
2016,10,18,11,15,845.5,121.0,4.4,31.0,737.5,492.92,361.7
2016,10,18,11,30,851.0,122.0,4.3,31.0,755.0,539.61,399.15
2016,10,18,11,45,871.0,113.0,4.25,31.5,768.0,584.18,433.49
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,626.73,465.55
2016,10,18,12,15,891.0,104.0,4.1,32.0,782.0,663.66,493.52
2016,10,18,12,30,891.0,104.0,4.0,32.0,783.0,697.96,519.07
2016,10,18,12,45,621.5,220.5,3.95,32.0,691.5,657.07,487.3
2016,10,18,13,0,352.0,337.0,3.9,32.0,600.0,584.72,432.52
2016,10,18,13,15,298.5,340.5,3.8,32.0,560.5,563.84,417.76
2016,10,18,13,30,245.0,344.0,3.7,32.0,521.0,529.12,392.86
2016,10,18,13,45,229.5,333.5,3.6,32.0,494.5,516.68,384.5
2016,10,18,14,0,214.0,323.0,3.5,32.0,468.0,502.6,374.84
2016,10,18,14,15,170.0,307.5,3.4,32.0,419.0,458.34,342.84
2016,10,18,14,30,126.0,292.0,3.3,32.0,370.0,412.23,309.2
2016,10,18,14,45,126.0,272.5,3.25,32.0,346.5,396.82,298.99
2016,10,18,15,0,126.0,253.0,3.2,32.0,323.0,380.47,287.94
2016,10,18,15,15,395.0,181.0,3.0,31.5,374.5,554.42,423.1
2016,10,18,15,30,664.0,109.0,2.8,31.0,426.0,699.13,530.79
2016,10,18,15,45,628.5,105.0,2.65,31.0,379.5,660.66,503.49
2016,10,18,16,0,593.0,101.0,2.5,31.0,333.0,620.37,475.72
2016,10,18,16,15,560.0,90.0,2.15,30.0,284.0,572.5,442.76
2016,10,18,16,30,527.0,79.0,1.8,29.0,235.0,523.59,407.66
2016,10,18,16,45,469.0,68.0,1.5,28.5,186.0,456.03,355.92
2016,10,18,17,0,411.0,57.0,1.2,28.0,137.0,389.72,302.89
2016,10,18,17,15,315.5,43.0,1.2,27.5,92.5,297.71,228.26
2016,10,18,17,30,220.0,29.0,1.2,27.0,48.0,210.78,142.51
2016,10,18,17,45,110.0,14.5,1.2,26.5,24.0,77.55,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,11.37,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,20.21,5.54
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,35.27,23.6
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,49.95,36.85
2016,10,19,7,45,282.0,80.0,2.85,24.5,147.0,59.5,45.39
2016,10,19,8,0,341.0,96.0,3.1,25.0,191.0,70.04,54.49
2016,10,19,8,15,369.0,113.0,3.3,25.0,235.0,80.7,63.57
2016,10,19,8,30,397.0,130.0,3.5,25.0,279.0,90.88,72.08
2016,10,19,8,45,419.5,145.0,3.7,25.5,322.0,99.18,78.72
2016,10,19,9,0,442.0,160.0,3.9,26.0,365.0,107.11,84.94
2016,10,19,9,15,443.5,179.0,3.95,26.5,402.5,121.7,96.62
2016,10,19,9,30,445.0,198.0,4.0,27.0,440.0,165.77,111.17
2016,10,19,9,45,411.5,224.5,4.05,27.5,461.0,210.82,143.48
2016,10,19,10,0,378.0,251.0,4.1,28.0,482.0,257.71,180.8
2016,10,19,10,15,363.0,271.0,4.1,28.0,502.5,294.97,211.43
2016,10,19,10,30,348.0,291.0,4.1,28.0,523.0,330.72,241.03
2016,10,19,10,45,430.5,273.0,4.1,28.5,571.5,368.0,269.22
2016,10,19,11,0,513.0,255.0,4.1,29.0,620.0,416.03,306.01
2016,10,19,11,15,497.0,269.0,4.1,29.0,629.5,451.47,334.77
2016,10,19,11,30,481.0,283.0,4.1,29.0,639.0,484.78,361.24
2016,10,19,11,45,433.5,309.0,4.1,29.5,633.0,508.72,379.27
2016,10,19,12,0,386.0,335.0,4.1,30.0,627.0,526.41,392.04
2016,10,19,12,15,392.0,332.0,4.05,30.0,629.0,549.33,409.55
2016,10,19,12,30,398.0,329.0,4.0,30.0,631.0,571.36,426.22
2016,10,19,12,45,445.0,304.5,4.0,30.5,638.5,607.04,452.4
2016,10,19,13,0,492.0,280.0,4.0,31.0,646.0,638.63,475.56
2016,10,19,13,15,480.5,277.5,3.95,30.5,628.5,646.99,483.0
2016,10,19,13,30,469.0,275.0,3.9,30.0,611.0,652.86,488.76
2016,10,19,13,45,643.5,193.5,3.9,30.0,637.0,728.94,547.17
2016,10,19,14,0,818.0,112.0,3.9,30.0,663.0,794.96,595.4
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,753.11,566.76
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,696.29,526.14
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,733.88,555.96
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,760.21,575.47
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,735.74,560.22
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,708.58,543.24
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,670.98,517.47
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,631.48,489.96
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,576.75,450.96
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,521.49,410.11
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,451.07,355.59
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,382.02,299.77
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,280.52,216.3
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,186.44,121.96
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,66.28,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
