Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.44,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.88,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.75,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.28,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.16,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,39.73,28.5
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,73.49,54.51
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,49.52,34.77
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,25.61,15.21
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,151.37,114.42
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,272.4,207.71
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,295.53,225.22
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,319.57,243.5
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,386.82,294.55
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,473.73,361.42
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,500.22,382.03
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,524.87,400.85
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,604.94,464.64
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,688.5,531.23
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,719.4,555.55
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,747.62,577.81
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,691.61,533.57
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,607.36,467.76
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,555.01,428.2
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,486.57,375.95
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,659.3,513.66
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,808.31,627.22
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,798.93,621.25
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,786.19,613.55
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,562.96,446.5
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,303.61,239.99
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,516.32,414.39
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,679.25,542.56
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,629.16,505.11
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,578.25,466.49
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,512.89,414.73
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,448.55,360.53
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,345.97,272.83
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,245.43,158.23
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,95.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,9.1,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,17.96,2.43
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,26.28,16.92
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,34.38,24.81
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,38.44,28.7
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,42.51,32.35
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,45.12,34.62
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,47.71,36.78
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,48.63,37.33
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,57.17,44.49
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,62.54,48.9
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,120.18,62.27
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,178.01,99.69
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,236.58,146.43
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,294.57,196.94
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,352.32,248.32
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,408.13,297.39
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,462.89,344.42
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,514.81,387.79
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,564.96,428.32
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,611.69,465.1
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,655.95,498.89
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,695.68,529.47
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,732.45,557.26
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,764.58,580.36
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,793.36,599.24
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,816.82,615.3
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,836.63,628.94
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,850.23,638.47
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,860.01,645.58
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,862.98,648.25
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,862.13,648.56
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,854.07,644.16
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,842.38,637.48
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,822.75,626.24
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,799.97,612.81
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,766.0,590.6
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,736.77,571.4
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,687.56,536.66
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,637.09,499.74
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,566.45,445.93
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,496.7,389.84
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,391.33,303.82
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,286.33,173.38
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,119.99,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,9.1,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,18.06,0.94
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,25.87,16.56
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,33.51,24.05
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,38.06,28.36
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,42.55,32.4
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,45.16,34.6
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,47.74,36.67
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,49.41,37.87
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,58.49,45.48
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,61.87,48.14
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,118.84,61.88
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,176.54,98.49
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,234.86,144.2
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,292.06,193.4
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,349.04,243.52
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,404.59,291.81
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,459.04,338.09
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,510.42,380.72
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,560.05,420.67
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,605.82,456.55
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,649.13,489.56
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,688.56,519.91
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,725.12,547.6
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,756.42,569.99
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,784.35,588.61
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,806.92,604.33
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,825.89,617.71
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,838.64,627.35
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,847.62,634.66
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,850.15,637.45
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,848.93,637.91
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,839.19,633.07
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,825.94,625.97
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,811.56,619.06
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,786.87,604.86
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,751.5,581.71
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,713.72,556.34
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,661.8,520.16
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,608.71,481.59
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,541.48,430.41
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,470.87,373.11
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,363.94,283.58
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,255.63,142.43
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,102.37,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,9.55,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,17.09,0.0
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,32.21,21.58
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,46.94,35.51
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,61.82,49.08
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,76.19,61.92
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,86.43,70.83
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,96.31,79.19
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,96.3,78.81
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,100.69,82.2
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,114.07,93.27
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,159.58,111.71
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,194.49,142.51
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,215.32,166.12
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,260.7,195.58
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,324.88,241.75
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,354.34,267.32
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,379.76,288.91
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,356.58,273.66
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,319.47,246.17
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,402.15,309.67
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,498.65,382.81
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,587.93,452.75
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,682.39,526.46
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,666.52,512.51
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,634.54,486.73
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,648.9,498.48
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,661.13,508.42
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,691.95,533.03
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,726.66,560.19
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,690.32,533.79
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,656.55,509.23
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,718.89,558.57
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,765.63,593.13
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,577.38,454.6
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,367.23,291.07
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,339.18,270.61
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,310.37,248.5
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,275.87,222.02
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,240.73,194.23
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,200.46,161.17
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,159.92,126.82
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,107.13,80.9
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,40.81,15.59
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,16.71,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,10.01,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,17.37,0.0
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,29.23,18.7
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,40.77,29.72
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,49.26,37.47
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,55.48,42.95
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,79.26,63.39
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,110.21,89.48
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,111.35,89.84
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,110.34,88.39
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,133.95,107.64
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,176.58,133.68
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,184.22,139.11
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,195.67,148.31
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,241.3,178.45
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,310.81,228.09
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,340.98,251.86
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,370.6,274.87
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,391.52,291.77
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,410.37,306.64
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,495.56,370.29
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,599.23,447.12
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,588.69,438.84
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,555.08,413.57
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,639.06,476.44
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,719.07,535.24
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,738.3,549.18
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,754.3,560.86
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,615.64,461.17
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,445.48,334.67
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,442.21,334.24
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,438.0,332.36
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,599.16,456.26
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,736.24,557.21
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,710.56,540.8
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,682.27,523.57
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,642.63,497.04
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,601.2,468.58
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,544.83,427.53
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,488.04,384.36
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,408.72,322.37
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,337.57,264.02
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,237.74,180.47
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,132.91,51.31
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,45.84,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.91,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,21.15,11.88
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,34.17,23.98
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,49.61,37.83
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,64.86,51.3
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,80.3,64.67
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,95.56,77.61
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,108.79,88.58
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,121.97,99.32
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,138.91,113.08
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,177.93,133.83
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,206.3,153.38
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,235.91,175.37
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,262.23,196.27
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,288.42,217.29
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,322.23,242.84
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,359.28,270.94
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,407.18,307.31
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,466.89,353.15
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,487.34,369.05
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,501.05,379.4
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,540.34,409.81
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,579.41,439.9
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,588.0,445.64
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,586.15,443.92
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,598.0,453.5
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,608.28,461.87
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,565.91,430.68
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,520.03,396.7
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,619.6,474.39
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,713.06,545.6
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,607.62,467.67
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,493.68,382.46
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,451.29,352.21
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,393.52,309.64
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,363.74,287.55
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,333.2,264.36
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,296.33,236.29
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,258.84,206.89
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,228.38,181.68
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,184.61,144.9
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,113.8,84.7
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,48.63,10.42
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,17.42,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,8.64,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,15.01,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,26.55,16.18
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,39.51,28.53
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,45.6,34.23
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,51.58,39.54
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,54.79,42.22
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,57.96,44.73
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,59.82,46.03
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,61.67,47.27
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,104.46,83.14
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,169.9,123.14
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,203.24,146.02
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,241.41,175.28
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,264.11,194.74
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,282.74,210.94
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,331.86,241.69
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,418.27,304.2
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,465.23,342.45
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,510.94,378.75
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,553.33,411.64
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,594.24,442.55
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,629.71,469.63
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,662.64,494.33
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,691.23,515.79
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,716.88,534.92
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,736.34,549.08
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,757.52,564.01
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,658.51,492.1
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,540.68,404.25
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,662.32,498.12
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,771.95,577.7
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,757.56,568.26
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,739.93,557.67
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,720.49,546.61
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,694.75,531.0
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,657.15,505.92
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,617.7,478.94
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,563.3,439.61
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,508.48,398.24
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,434.07,340.0
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,361.65,280.68
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,256.17,192.01
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,144.45,22.57
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,53.32,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.19,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,14.72,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,27.69,16.84
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,40.78,29.44
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,48.45,36.52
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,57.58,44.56
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,61.71,48.12
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,65.76,51.46
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,67.3,52.44
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,68.89,53.4
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,70.0,54.06
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,111.59,63.45
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,161.19,92.12
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,212.51,129.62
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,268.68,175.1
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,319.71,217.88
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,369.42,259.44
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,418.74,299.95
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,464.84,337.86
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,509.76,374.05
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,552.53,407.46
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,594.43,439.6
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,500.55,372.52
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,364.65,271.11
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,542.53,405.83
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,717.68,532.26
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,737.77,545.47
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,759.51,560.57
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,770.73,569.04
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,778.46,575.42
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,778.97,577.9
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,775.98,578.22
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,763.17,571.22
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,747.09,562.09
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,723.49,548.49
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,701.16,535.64
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,663.86,511.04
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,624.72,484.52
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,570.16,445.29
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,515.23,404.16
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,441.98,346.58
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,370.76,287.83
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,264.01,196.81
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,148.81,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,56.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,14.1,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,24.5,14.23
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,34.49,24.26
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,40.05,29.5
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,45.5,34.39
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,48.67,37.08
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,51.78,39.59
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,58.49,45.11
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,60.19,46.22
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,61.03,46.69
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,103.72,55.38
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,157.12,85.97
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,211.98,126.96
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,272.31,176.64
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,326.28,222.73
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,378.0,267.1
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,429.1,310.22
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,477.65,351.0
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,524.6,389.52
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,568.39,423.93
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,610.28,455.98
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,647.44,484.74
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,681.84,510.96
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,711.86,532.6
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,738.74,551.66
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,759.38,566.16
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,776.53,578.33
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,788.29,586.97
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,796.46,593.36
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,797.21,594.57
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,794.38,593.55
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,784.11,587.94
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,777.34,584.88
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,755.17,572.02
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,730.03,557.04
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,694.25,533.41
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,656.3,507.65
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,603.3,470.44
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,554.92,434.96
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,478.6,375.22
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,404.69,313.8
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,293.71,217.76
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,172.89,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,68.36,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,15.46,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,24.61,13.99
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,34.61,24.18
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,38.89,28.32
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,43.2,32.21
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,46.09,34.74
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,53.63,41.19
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,54.25,41.45
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,54.97,41.77
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,56.01,42.43
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,97.04,50.55
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,150.82,80.89
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,212.23,126.71
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,265.46,170.8
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,318.64,216.39
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,370.24,260.89
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,420.95,303.93
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,469.05,344.58
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,515.57,383.03
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,558.59,417.24
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,599.43,448.92
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,635.95,477.5
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,669.76,503.58
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,698.91,525.07
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,724.96,544.01
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,745.16,558.68
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,761.95,570.79
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,773.26,579.47
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,781.03,585.9
2016,10,29,14,15,868.5,85.5,3.6,30.0,611.0,782.2,587.73
2016,10,29,14,30,857.0,84.0,3.6,30.0,579.0,779.86,587.33
2016,10,29,14,45,828.5,85.5,3.6,30.0,538.0,770.88,582.46
2016,10,29,15,0,800.0,87.0,3.6,30.0,497.0,752.3,571.0
2016,10,29,15,15,776.5,84.0,3.55,29.5,452.5,729.27,557.33
2016,10,29,15,30,753.0,81.0,3.5,29.0,408.0,703.39,541.46
2016,10,29,15,45,717.5,77.0,3.45,29.0,359.0,668.64,517.8
2016,10,29,16,0,682.0,73.0,3.4,29.0,310.0,628.55,489.69
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,574.27,450.9
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,519.63,410.08
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,441.59,347.87
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,366.03,284.77
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,255.31,187.64
