Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,133.99,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,19.0,18.0,14.55,0.0
2016,10,30,7,15,172.0,34.0,1.75,19.5,56.0,26.6,15.11
2016,10,30,7,30,292.0,52.0,2.0,20.0,94.0,40.14,28.61
2016,10,30,7,45,386.5,63.0,2.3,20.5,142.5,47.87,35.85
2016,10,30,8,0,481.0,74.0,2.6,21.0,191.0,57.3,44.28
2016,10,30,8,15,537.0,82.0,2.6,21.5,241.0,61.48,47.92
2016,10,30,8,30,593.0,90.0,2.6,22.0,291.0,65.59,51.34
2016,10,30,8,45,644.5,92.5,2.6,23.0,341.5,65.29,50.76
2016,10,30,9,0,696.0,95.0,2.6,24.0,392.0,65.23,50.34
2016,10,30,9,15,722.5,99.0,2.5,24.5,436.0,66.18,50.89
2016,10,30,9,30,749.0,103.0,2.4,25.0,480.0,102.71,57.87
2016,10,30,9,45,770.5,105.0,2.3,26.0,520.0,158.72,90.07
2016,10,30,10,0,792.0,107.0,2.2,27.0,560.0,209.95,127.01
2016,10,30,10,15,805.5,109.5,2.1,27.0,592.5,261.43,169.09
2016,10,30,10,30,819.0,112.0,2.0,27.0,625.0,313.4,213.05
2016,10,30,10,45,831.5,112.5,1.95,27.5,651.0,363.61,255.35
2016,10,30,11,0,844.0,113.0,1.9,28.0,677.0,413.65,296.73
2016,10,30,11,15,850.0,114.0,1.9,28.5,694.0,460.94,335.19
2016,10,30,11,30,856.0,115.0,1.9,29.0,711.0,506.96,371.57
2016,10,30,11,45,872.0,109.0,1.9,29.5,723.0,550.95,405.45
2016,10,30,12,0,888.0,103.0,1.9,30.0,735.0,592.42,436.66
2016,10,30,12,15,888.5,103.0,1.95,30.0,735.0,628.78,464.59
2016,10,30,12,30,889.0,103.0,2.0,30.0,735.0,662.57,490.22
2016,10,30,12,45,890.0,100.5,2.1,30.0,727.5,691.57,512.5
2016,10,30,13,0,891.0,98.0,2.2,30.0,720.0,717.65,532.55
2016,10,30,13,15,603.5,200.0,2.25,30.0,617.0,645.65,479.82
2016,10,30,13,30,316.0,302.0,2.3,30.0,514.0,540.18,402.32
2016,10,30,13,45,593.5,196.5,2.35,30.5,576.5,664.26,495.86
2016,10,30,14,0,871.0,91.0,2.4,31.0,639.0,775.47,574.5
2016,10,30,14,15,859.5,89.0,2.45,30.5,607.0,776.1,576.55
2016,10,30,14,30,848.0,87.0,2.5,30.0,575.0,779.57,581.6
2016,10,30,14,45,834.5,84.0,2.55,30.0,536.5,770.87,577.28
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,758.81,570.82
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,736.89,558.36
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,712.07,543.73
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,677.04,520.42
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,639.83,494.96
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,586.48,457.1
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,537.91,421.07
2016,10,30,16,45,549.0,47.5,1.6,26.5,160.5,464.29,362.88
2016,10,30,17,0,475.0,40.0,1.3,26.0,110.0,392.98,303.13
2016,10,30,17,15,336.0,28.5,1.25,25.0,67.5,280.47,203.19
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,155.86,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,13.64,0.0
2016,10,31,7,15,318.5,27.0,1.35,16.0,62.5,22.08,11.53
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,31.33,21.38
2016,10,31,7,45,558.0,46.5,1.9,18.0,157.0,36.25,26.1
2016,10,31,8,0,647.0,54.0,2.2,19.0,209.0,41.12,30.51
2016,10,31,8,15,696.0,59.0,2.25,20.0,261.5,47.83,36.34
2016,10,31,8,30,745.0,64.0,2.3,21.0,314.0,50.72,38.67
2016,10,31,8,45,781.0,67.0,2.4,22.0,364.5,51.89,39.43
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,53.11,40.2
2016,10,31,9,15,838.5,73.0,2.6,23.5,460.5,54.26,40.96
2016,10,31,9,30,860.0,76.0,2.7,24.0,506.0,92.15,47.6
2016,10,31,9,45,876.0,77.5,2.8,24.5,545.5,153.72,82.76
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,208.66,123.04
2016,10,31,10,15,902.0,81.0,2.9,25.5,617.5,263.37,168.28
2016,10,31,10,30,912.0,83.0,2.9,26.0,650.0,317.91,215.11
2016,10,31,10,45,918.5,84.0,2.95,26.5,674.5,370.1,260.33
2016,10,31,11,0,925.0,85.0,3.0,27.0,699.0,421.28,304.01
2016,10,31,11,15,928.5,86.0,3.05,27.0,715.5,469.96,345.45
2016,10,31,11,30,932.0,87.0,3.1,27.0,732.0,516.93,384.58
2016,10,31,11,45,930.5,88.5,3.15,27.5,739.5,559.88,418.97
2016,10,31,12,0,929.0,90.0,3.2,28.0,747.0,600.34,450.56
2016,10,31,12,15,927.5,90.0,3.2,28.0,746.5,636.75,479.21
2016,10,31,12,30,926.0,90.0,3.2,28.0,746.0,670.34,505.25
2016,10,31,12,45,922.0,90.0,3.25,28.5,736.5,699.33,526.73
2016,10,31,13,0,918.0,90.0,3.3,29.0,727.0,725.12,545.56
2016,10,31,13,15,912.0,89.0,3.3,29.0,709.5,745.19,560.39
2016,10,31,13,30,906.0,88.0,3.3,29.0,692.0,761.78,572.38
2016,10,31,13,45,896.0,87.0,3.35,29.0,666.0,771.9,580.27
2016,10,31,14,0,886.0,86.0,3.4,29.0,640.0,778.41,585.87
2016,10,31,14,15,873.5,84.5,3.4,29.0,607.0,778.89,587.23
2016,10,31,14,30,861.0,83.0,3.4,29.0,574.0,775.84,586.34
2016,10,31,14,45,842.5,81.0,3.4,29.0,534.5,770.6,584.07
2016,10,31,15,0,824.0,79.0,3.4,29.0,495.0,755.82,575.23
2016,10,31,15,15,800.5,76.0,3.3,28.5,450.0,732.78,561.29
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,706.86,545.15
2016,10,31,15,45,742.0,69.5,3.15,28.0,356.0,668.99,519.19
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,629.1,491.16
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,579.34,455.44
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,525.29,414.79
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,447.62,352.42
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,372.66,289.07
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,260.16,187.11
2016,10,31,17,30,165.0,16.0,1.4,23.0,23.0,109.79,0.0
2016,10,31,17,45,82.5,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,21.0,16.0,12.73,0.0
2016,11,1,7,15,208.5,29.0,2.6,21.5,53.5,22.75,11.29
2016,11,1,7,30,343.0,44.0,2.9,22.0,91.0,35.78,24.55
2016,11,1,7,45,431.0,53.5,3.2,22.5,138.5,42.06,30.5
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,48.23,36.07
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,51.61,39.03
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,54.97,41.82
2016,11,1,8,45,668.0,80.5,4.0,24.5,333.0,56.66,43.09
2016,11,1,9,0,708.0,85.0,4.2,25.0,381.0,58.36,44.33
2016,11,1,9,15,441.5,153.0,4.2,25.5,344.5,102.66,81.46
2016,11,1,9,30,175.0,221.0,4.2,26.0,308.0,166.78,124.04
2016,11,1,9,45,192.0,239.0,4.25,26.5,341.5,195.89,142.72
2016,11,1,10,0,209.0,257.0,4.3,27.0,375.0,227.03,165.01
2016,11,1,10,15,519.0,177.5,4.3,27.5,493.0,243.56,166.26
2016,11,1,10,30,829.0,98.0,4.3,28.0,611.0,300.13,203.02
2016,11,1,10,45,541.0,203.5,4.3,28.5,543.5,335.06,241.21
2016,11,1,11,0,253.0,309.0,4.3,29.0,476.0,347.26,257.58
2016,11,1,11,15,260.0,313.0,4.3,29.0,488.5,369.91,275.79
2016,11,1,11,30,267.0,317.0,4.3,29.0,501.0,394.9,295.54
2016,11,1,11,45,313.0,314.5,4.3,29.5,533.0,434.27,325.11
2016,11,1,12,0,359.0,312.0,4.3,30.0,565.0,476.5,356.58
2016,11,1,12,15,622.0,202.5,4.3,30.0,640.5,559.67,420.74
2016,11,1,12,30,885.0,93.0,4.3,30.0,716.0,644.81,486.61
2016,11,1,12,45,882.0,93.0,4.3,30.5,707.5,673.19,507.42
2016,11,1,13,0,879.0,93.0,4.3,31.0,699.0,698.56,525.96
2016,11,1,13,15,577.5,199.5,4.3,31.0,594.5,622.56,468.52
2016,11,1,13,30,276.0,306.0,4.3,31.0,490.0,512.96,385.45
2016,11,1,13,45,266.0,295.5,4.3,31.0,467.0,506.09,381.66
2016,11,1,14,0,256.0,285.0,4.3,31.0,444.0,497.54,376.25
2016,11,1,14,15,144.0,255.5,4.25,31.0,344.5,375.84,285.62
2016,11,1,14,30,32.0,226.0,4.2,31.0,245.0,249.59,188.88
2016,11,1,14,45,413.5,153.0,4.2,31.0,361.5,511.0,394.97
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,731.52,558.21
2016,11,1,15,15,771.5,77.0,4.1,30.5,434.5,708.7,542.98
2016,11,1,15,30,748.0,74.0,4.0,30.0,391.0,683.1,526.93
2016,11,1,15,45,713.0,70.5,3.95,30.0,343.0,645.7,501.06
2016,11,1,16,0,678.0,67.0,3.9,30.0,295.0,610.58,476.26
2016,11,1,16,15,627.5,61.5,3.45,29.0,245.5,556.87,437.47
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,502.97,396.62
2016,11,1,16,45,492.0,48.5,2.65,27.5,147.0,423.68,332.96
2016,11,1,17,0,407.0,41.0,2.3,27.0,98.0,347.23,268.59
2016,11,1,17,15,268.5,28.0,2.2,26.5,59.0,236.63,166.43
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,88.28,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,10.91,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,24.27,11.9
2016,11,2,7,30,241.0,50.0,2.9,22.0,82.0,38.63,26.88
2016,11,2,7,45,340.0,61.5,3.15,22.5,129.0,46.76,34.49
2016,11,2,8,0,439.0,73.0,3.4,23.0,176.0,54.71,41.63
2016,11,2,8,15,497.5,81.5,3.55,23.5,224.5,61.47,47.5
2016,11,2,8,30,556.0,90.0,3.7,24.0,273.0,66.0,51.28
2016,11,2,8,45,606.0,93.5,3.85,24.5,321.0,66.41,51.42
2016,11,2,9,0,656.0,97.0,4.0,25.0,369.0,66.99,51.68
2016,11,2,9,15,683.5,101.0,4.05,25.5,412.5,67.88,52.16
2016,11,2,9,30,711.0,105.0,4.1,26.0,456.0,97.01,56.47
2016,11,2,9,45,735.5,106.5,4.15,26.5,494.5,144.53,81.08
2016,11,2,10,0,760.0,108.0,4.2,27.0,533.0,199.67,120.78
2016,11,2,10,15,439.5,197.5,4.15,27.0,447.0,240.09,166.83
2016,11,2,10,30,119.0,287.0,4.1,27.0,361.0,257.46,192.61
2016,11,2,10,45,211.0,292.0,4.05,27.5,428.5,302.16,224.6
2016,11,2,11,0,303.0,297.0,4.0,28.0,496.0,353.39,262.29
2016,11,2,11,15,151.5,212.0,3.9,28.0,311.5,244.91,183.85
2016,11,2,11,30,0.0,127.0,3.8,28.0,127.0,112.2,82.93
2016,11,2,11,45,168.5,221.0,3.75,28.5,339.0,280.64,212.62
2016,11,2,12,0,337.0,315.0,3.7,29.0,551.0,465.94,349.96
2016,11,2,12,15,576.0,219.0,3.6,29.0,622.0,543.13,408.74
2016,11,2,12,30,815.0,123.0,3.5,29.0,693.0,629.35,474.5
2016,11,2,12,45,556.0,220.0,3.4,29.0,607.0,580.62,437.34
2016,11,2,13,0,297.0,317.0,3.3,29.0,521.0,511.29,384.34
2016,11,2,13,15,290.5,309.5,3.15,28.5,505.5,513.35,387.41
2016,11,2,13,30,284.0,302.0,3.0,28.0,490.0,513.79,388.93
2016,11,2,13,45,519.5,213.0,2.95,28.0,540.0,619.93,470.94
2016,11,2,14,0,755.0,124.0,2.9,28.0,590.0,722.8,548.38
2016,11,2,14,15,474.0,191.0,2.8,28.0,478.5,584.88,446.19
2016,11,2,14,30,193.0,258.0,2.7,28.0,367.0,422.42,323.29
2016,11,2,14,45,411.0,194.5,2.65,28.0,405.0,553.38,425.82
2016,11,2,15,0,629.0,131.0,2.6,28.0,443.0,662.33,508.84
2016,11,2,15,15,599.0,125.0,2.45,27.5,400.5,632.61,488.23
2016,11,2,15,30,569.0,119.0,2.3,27.0,358.0,600.52,466.49
2016,11,2,15,45,515.0,114.5,2.2,27.0,311.0,545.17,426.33
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,495.73,389.53
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,434.88,343.5
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,375.12,296.7
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,277.79,219.03
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,199.76,153.95
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,119.55,80.54
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.82,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.14,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,10.54,3.27
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,16.7,8.79
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,22.88,14.27
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,29.51,20.12
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,36.15,25.89
2016,11,3,8,45,0.0,88.5,1.95,22.5,88.5,76.73,60.74
2016,11,3,9,0,0.0,136.0,2.0,23.0,136.0,113.16,91.33
2016,11,3,9,15,18.0,165.5,2.0,23.0,174.5,135.36,109.64
2016,11,3,9,30,36.0,195.0,2.0,23.0,213.0,151.23,116.27
2016,11,3,9,45,40.5,213.0,2.0,23.5,235.0,169.85,129.6
2016,11,3,10,0,45.0,231.0,2.0,24.0,257.0,189.22,143.82
2016,11,3,10,15,22.5,193.5,1.9,24.0,206.5,168.88,128.6
2016,11,3,10,30,0.0,156.0,1.8,24.0,156.0,135.3,102.9
2016,11,3,10,45,138.0,228.0,1.75,24.5,318.5,231.11,173.68
2016,11,3,11,0,276.0,300.0,1.7,25.0,481.0,344.89,257.2
2016,11,3,11,15,182.5,309.5,1.6,25.0,430.5,334.7,251.41
2016,11,3,11,30,89.0,319.0,1.5,25.0,380.0,313.56,236.73
2016,11,3,11,45,44.5,224.5,1.45,25.0,255.0,219.49,166.4
2016,11,3,12,0,0.0,130.0,1.4,25.0,130.0,115.14,85.91
2016,11,3,12,15,0.0,73.0,1.3,25.0,73.0,64.71,46.27
2016,11,3,12,30,0.0,16.0,1.2,25.0,16.0,14.14,5.78
2016,11,3,12,45,0.0,47.5,1.2,25.0,47.5,42.05,28.29
2016,11,3,13,0,0.0,79.0,1.2,25.0,79.0,70.04,50.65
2016,11,3,13,15,0.0,89.5,1.25,25.0,89.5,79.38,58.09
2016,11,3,13,30,0.0,100.0,1.3,25.0,100.0,88.8,65.62
2016,11,3,13,45,0.0,58.0,1.4,25.5,58.0,51.33,35.73
2016,11,3,14,0,0.0,16.0,1.5,26.0,16.0,14.12,5.79
2016,11,3,14,15,0.0,55.5,1.55,26.0,55.5,49.08,34.05
2016,11,3,14,30,0.0,95.0,1.6,26.0,95.0,84.37,62.37
2016,11,3,14,45,0.0,52.5,1.65,26.0,52.5,46.39,32.0
2016,11,3,15,0,0.0,10.0,1.7,26.0,10.0,8.81,1.54
2016,11,3,15,15,0.0,8.5,1.65,25.5,8.5,7.48,0.49
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,15.41,4.83
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,27.3,17.59
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,42.38,31.23
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,57.27,44.53
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,72.36,57.89
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,87.28,70.88
2016,11,4,8,45,0.0,118.0,3.7,19.0,118.0,98.8,80.74
2016,11,4,9,0,0.0,132.0,3.8,19.0,132.0,110.19,90.35
2016,11,4,9,15,0.0,120.5,3.8,19.5,120.5,102.72,83.5
2016,11,4,9,30,0.0,109.0,3.8,20.0,109.0,94.61,72.72
2016,11,4,9,45,0.0,105.0,3.8,20.5,105.0,91.93,70.2
2016,11,4,10,0,0.0,101.0,3.8,21.0,101.0,88.93,67.44
2016,11,4,10,15,0.0,57.0,3.75,21.0,57.0,50.41,35.86
2016,11,4,10,30,0.0,13.0,3.7,21.0,13.0,11.47,3.81
2016,11,4,10,45,0.0,88.5,3.65,21.5,89.0,78.45,58.48
2016,11,4,11,0,0.0,164.0,3.6,22.0,165.0,143.15,110.08
2016,11,4,11,15,4.5,189.5,3.55,22.0,193.5,167.11,128.8
2016,11,4,11,30,9.0,215.0,3.5,22.0,222.0,191.79,148.08
2016,11,4,11,45,4.5,174.0,3.5,22.0,177.5,155.49,119.41
2016,11,4,12,0,0.0,133.0,3.5,22.0,133.0,117.77,89.45
2016,11,4,12,15,0.0,112.5,3.45,22.0,112.5,99.8,75.12
2016,11,4,12,30,0.0,92.0,3.4,22.0,92.0,81.63,60.57
2016,11,4,12,45,0.5,129.0,3.35,22.5,129.0,115.01,87.19
2016,11,4,13,0,1.0,166.0,3.3,23.0,166.0,148.98,113.96
2016,11,4,13,15,14.0,210.5,3.25,23.0,219.5,199.5,154.03
2016,11,4,13,30,27.0,255.0,3.2,23.0,273.0,252.33,195.5
2016,11,4,13,45,13.5,178.0,3.2,23.0,187.0,170.96,131.86
2016,11,4,14,0,0.0,101.0,3.2,23.0,101.0,89.77,67.17
2016,11,4,14,15,5.0,146.5,3.15,23.0,149.5,136.32,104.86
2016,11,4,14,30,10.0,192.0,3.1,23.0,198.0,185.87,144.52
2016,11,4,14,45,5.0,129.0,3.1,23.0,132.0,120.84,92.81
2016,11,4,15,0,0.0,66.0,3.1,23.0,66.0,58.35,42.3
2016,11,4,15,15,0.0,72.5,3.0,22.5,72.5,64.12,47.29
2016,11,4,15,30,0.0,79.0,2.9,22.0,79.0,70.1,52.45
2016,11,4,15,45,0.0,68.5,2.85,22.0,68.5,60.55,44.7
2016,11,4,16,0,0.0,58.0,2.8,22.0,58.0,51.22,37.06
2016,11,4,16,15,0.0,47.5,2.6,21.5,47.5,41.91,29.4
2016,11,4,16,30,0.0,37.0,2.4,21.0,37.0,32.61,21.61
2016,11,4,16,45,0.0,27.5,2.25,21.0,27.5,24.21,14.42
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,15.83,7.19
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,8.78,0.48
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.46,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.06,6.34
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,22.89,14.36
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,31.73,22.32
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,41.47,31.02
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,51.23,39.63
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,31.73,22.36
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,5.19
2016,11,5,9,15,0.0,38.5,3.3,19.0,38.5,33.96,24.14
2016,11,5,9,30,0.0,63.0,3.2,19.0,63.0,55.69,40.89
2016,11,5,9,45,0.0,68.5,3.15,19.5,68.5,60.59,44.73
2016,11,5,10,0,0.0,74.0,3.1,20.0,74.0,65.49,48.54
2016,11,5,10,15,0.0,75.5,3.0,20.5,75.5,66.84,49.43
2016,11,5,10,30,0.0,77.0,2.9,21.0,77.0,68.19,50.32
2016,11,5,10,45,0.0,108.5,2.85,21.5,108.5,95.78,72.44
2016,11,5,11,0,0.0,140.0,2.8,22.0,140.0,122.85,93.83
2016,11,5,11,15,0.0,103.0,2.75,22.0,103.0,91.21,68.37
2016,11,5,11,30,0.0,66.0,2.7,22.0,66.0,58.47,41.96
2016,11,5,11,45,9.5,159.5,2.65,22.5,166.0,145.35,111.31
2016,11,5,12,0,19.0,253.0,2.6,23.0,266.0,232.71,179.11
2016,11,5,12,15,12.5,225.5,2.55,23.0,234.0,206.8,158.82
2016,11,5,12,30,6.0,198.0,2.5,23.0,202.0,179.7,137.74
2016,11,5,12,45,14.5,228.5,2.5,23.0,238.5,213.58,164.4
2016,11,5,13,0,23.0,259.0,2.5,23.0,275.0,248.82,191.84
2016,11,5,13,15,12.5,216.5,2.5,23.0,225.5,204.01,157.07
2016,11,5,13,30,2.0,174.0,2.5,23.0,176.0,158.08,121.15
2016,11,5,13,45,116.0,227.0,2.55,23.0,298.0,311.72,243.87
2016,11,5,14,0,230.0,280.0,2.6,23.0,420.0,457.92,356.5
2016,11,5,14,15,174.0,266.0,2.6,23.0,368.5,408.38,318.35
2016,11,5,14,30,118.0,252.0,2.6,23.0,317.0,356.93,279.03
2016,11,5,14,45,108.0,233.0,2.65,23.0,289.0,320.88,252.31
2016,11,5,15,0,98.0,214.0,2.7,23.0,261.0,296.56,234.18
2016,11,5,15,15,286.5,172.5,2.7,22.5,293.5,422.46,337.6
2016,11,5,15,30,475.0,131.0,2.7,22.0,326.0,532.1,425.89
2016,11,5,15,45,415.0,128.0,2.7,22.0,283.0,482.22,387.2
2016,11,5,16,0,355.0,125.0,2.7,22.0,240.0,419.13,338.5
2016,11,5,16,15,309.0,109.0,2.55,21.5,196.5,365.12,296.15
2016,11,5,16,30,263.0,93.0,2.4,21.0,153.0,312.19,253.09
2016,11,5,16,45,200.0,73.0,2.3,21.0,111.5,243.51,195.37
2016,11,5,17,0,137.0,53.0,2.2,21.0,70.0,177.51,138.21
2016,11,5,17,15,68.5,31.0,2.15,20.5,39.5,92.35,57.58
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,17.23,4.72
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,34.15,23.47
2016,11,6,7,45,332.5,57.0,2.4,16.5,118.0,43.55,32.45
2016,11,6,8,0,421.0,70.0,2.6,17.0,163.0,52.69,40.84
2016,11,6,8,15,226.0,95.0,2.7,17.0,146.5,71.94,57.97
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,94.77,77.98
2016,11,6,8,45,15.5,123.0,2.9,17.5,128.0,102.24,84.2
2016,11,6,9,0,0.0,126.0,3.0,18.0,126.0,105.65,86.78
2016,11,6,9,15,1.0,141.0,3.05,18.5,141.5,117.66,96.7
2016,11,6,9,30,2.0,156.0,3.1,19.0,157.0,130.11,102.05
2016,11,6,9,45,1.0,137.5,3.2,19.5,138.0,117.82,91.58
2016,11,6,10,0,0.0,119.0,3.3,20.0,119.0,103.73,79.79
2016,11,6,10,15,0.0,126.5,3.35,20.5,126.5,110.36,84.84
2016,11,6,10,30,0.0,134.0,3.4,21.0,134.0,117.02,89.86
2016,11,6,10,45,24.5,205.0,3.5,21.5,221.0,180.1,139.19
2016,11,6,11,0,49.0,276.0,3.6,22.0,308.0,247.87,191.47
2016,11,6,11,15,24.5,189.5,3.55,22.0,205.5,173.86,133.83
2016,11,6,11,30,0.0,103.0,3.5,22.0,103.0,91.26,68.35
2016,11,6,11,45,1.0,139.0,3.5,22.0,140.0,123.29,94.02
2016,11,6,12,0,2.0,175.0,3.5,22.0,177.0,155.65,119.64
2016,11,6,12,15,1.0,117.0,3.4,21.5,118.0,104.34,78.93
2016,11,6,12,30,0.0,59.0,3.3,21.0,59.0,52.26,37.05
2016,11,6,12,45,0.0,37.0,3.25,21.0,37.0,32.73,21.18
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.25,5.23
2016,11,6,13,15,0.0,24.5,3.1,21.0,24.5,21.65,12.15
2016,11,6,13,30,0.0,34.0,3.0,21.0,34.0,30.06,19.06
2016,11,6,13,45,0.0,42.5,2.95,21.0,42.5,37.58,25.26
2016,11,6,14,0,0.0,51.0,2.9,21.0,51.0,45.1,31.48
2016,11,6,14,15,0.0,49.0,2.9,21.0,49.0,43.31,30.07
2016,11,6,14,30,0.0,47.0,2.9,21.0,47.0,41.53,28.68
2016,11,6,14,45,0.0,46.0,2.9,21.0,46.0,40.62,28.02
2016,11,6,15,0,0.0,45.0,2.9,21.0,45.0,39.73,27.36
2016,11,6,15,15,0.0,25.5,2.9,20.5,25.5,22.47,13.13
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.83,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.7,17.0,36.0,16.47,3.29
2016,11,7,7,30,258.0,42.0,1.9,17.0,72.0,32.66,22.01
2016,11,7,7,45,352.5,53.5,2.15,17.5,117.0,40.98,30.05
2016,11,7,8,0,447.0,65.0,2.4,18.0,162.0,50.73,38.94
2016,11,7,8,15,223.5,46.0,2.45,18.5,94.5,33.47,23.91
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,23.77,15.35
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,28.19,19.17
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,32.62,22.94
2016,11,7,9,15,0.0,54.0,2.7,20.0,54.0,47.68,35.98
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,62.79,46.62
2016,11,7,9,45,0.0,77.5,2.75,20.5,77.5,68.58,51.14
2016,11,7,10,0,0.0,84.0,2.8,21.0,84.0,74.38,55.63
2016,11,7,10,15,0.0,99.5,2.8,21.0,99.5,87.81,66.43
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,101.09,77.02
2016,11,7,10,45,0.5,143.5,2.85,21.5,144.0,125.51,96.32
2016,11,7,11,0,1.0,172.0,2.9,22.0,173.0,150.1,115.52
2016,11,7,11,15,0.5,149.0,2.85,22.0,149.5,131.03,100.21
2016,11,7,11,30,0.0,126.0,2.8,22.0,126.0,111.28,84.41
2016,11,7,11,45,1.0,148.0,2.8,22.5,149.0,131.12,99.99
2016,11,7,12,0,2.0,170.0,2.8,23.0,172.0,151.25,115.63
2016,11,7,12,15,2.0,171.5,2.75,23.0,173.0,153.09,117.02
2016,11,7,12,30,2.0,173.0,2.7,23.0,174.0,154.94,118.49
2016,11,7,12,45,5.0,191.5,2.7,23.0,195.0,174.03,133.58
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,193.72,149.11
2016,11,7,13,15,4.5,191.0,2.65,23.0,194.5,174.85,134.35
2016,11,7,13,30,1.0,172.0,2.6,23.0,173.0,155.54,119.25
2016,11,7,13,45,0.5,141.5,2.55,23.0,142.0,127.32,97.09
2016,11,7,14,0,0.0,111.0,2.5,23.0,111.0,98.97,74.62
2016,11,7,14,15,20.0,167.5,2.4,23.0,178.5,167.83,130.32
2016,11,7,14,30,40.0,224.0,2.3,23.0,246.0,253.8,198.37
2016,11,7,14,45,20.0,179.5,2.25,23.0,190.5,182.95,142.51
2016,11,7,15,0,0.0,135.0,2.2,23.0,135.0,124.09,95.46
2016,11,7,15,15,0.0,129.5,2.1,22.5,129.5,119.96,92.67
2016,11,7,15,30,0.0,124.0,2.0,22.0,124.0,116.15,90.02
2016,11,7,15,45,0.0,107.5,1.9,22.0,107.5,100.74,77.67
2016,11,7,16,0,0.0,91.0,1.8,22.0,91.0,85.18,65.04
2016,11,7,16,15,214.0,81.0,1.6,21.5,129.0,258.03,210.49
2016,11,7,16,30,428.0,71.0,1.4,21.0,167.0,405.21,326.64
2016,11,7,16,45,338.5,58.0,1.25,21.0,122.0,323.28,257.6
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,245.97,190.87
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,147.32,87.09
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,24.14,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,17.6,9.2
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,29.09,19.69
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,40.61,30.06
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,52.58,40.77
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,64.37,51.16
2016,11,8,8,45,0.0,56.0,3.65,18.0,56.0,49.45,38.01
2016,11,8,9,0,0.0,38.0,3.7,18.0,38.0,33.5,23.92
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,53.9,41.72
2016,11,8,9,30,0.0,84.0,3.7,18.0,84.0,74.26,56.56
2016,11,8,9,45,0.0,95.0,3.7,18.5,95.0,83.6,63.99
2016,11,8,10,0,0.0,106.0,3.7,19.0,106.0,92.99,71.4
2016,11,8,10,15,0.0,126.5,3.75,19.0,126.5,110.29,85.36
2016,11,8,10,30,0.0,147.0,3.8,19.0,147.0,127.69,99.31
2016,11,8,10,45,4.5,176.5,3.9,19.0,179.5,153.98,120.23
2016,11,8,11,0,9.0,206.0,4.0,19.0,212.0,180.98,141.62
2016,11,8,11,15,7.0,199.5,4.1,19.0,204.5,176.28,137.77
2016,11,8,11,30,5.0,193.0,4.2,19.0,197.0,171.07,133.57
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,206.94,162.14
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,244.23,191.68
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,242.04,189.96
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,239.51,188.05
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,261.48,205.68
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,280.49,220.96
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,241.09,189.91
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,207.36,163.15
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,184.72,144.93
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,161.59,126.26
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,143.0,111.51
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,124.2,96.5
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,91.65,70.16
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,60.13,44.38
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,33.07,22.07
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.16,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.27,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.39,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.51,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.63,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.75,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
