Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.82,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.02,0.6
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,8.78,2.21
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,10.54,3.8
2016,11,9,8,45,0.0,12.5,3.8,15.5,12.5,10.99,4.18
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,11.44,4.54
2016,11,9,9,15,0.0,24.0,3.95,16.0,24.0,21.14,13.13
2016,11,9,9,30,0.0,35.0,4.0,16.0,35.0,30.87,20.53
2016,11,9,9,45,0.0,39.0,4.05,16.0,39.0,34.42,23.45
2016,11,9,10,0,0.0,43.0,4.1,16.0,43.0,37.98,26.37
2016,11,9,10,15,0.0,27.0,4.1,16.0,27.0,23.83,14.42
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,36.24,24.69
2016,11,9,11,0,0.0,71.0,4.2,17.0,71.0,62.88,46.68
2016,11,9,11,15,0.0,73.0,4.2,17.0,73.0,64.67,48.08
2016,11,9,11,30,0.0,75.0,4.2,17.0,75.0,66.46,49.51
2016,11,9,11,45,0.0,81.0,4.25,17.5,81.0,71.81,53.77
2016,11,9,12,0,0.0,87.0,4.3,18.0,87.0,77.15,58.02
2016,11,9,12,15,0.0,87.0,4.2,18.0,87.0,77.16,58.01
2016,11,9,12,30,0.0,87.0,4.1,18.0,87.0,77.15,58.01
2016,11,9,12,45,0.0,81.5,4.1,18.0,81.5,72.25,54.02
2016,11,9,13,0,0.0,76.0,4.1,18.0,76.0,67.35,50.03
2016,11,9,13,15,0.0,82.0,4.05,18.0,82.0,72.68,54.46
2016,11,9,13,30,0.0,88.0,4.0,18.0,88.0,78.01,58.89
2016,11,9,13,45,0.0,68.5,4.0,18.5,68.5,60.64,44.59
2016,11,9,14,0,0.0,49.0,4.0,19.0,49.0,43.32,30.29
2016,11,9,14,15,0.0,60.0,4.0,19.0,60.0,53.06,38.43
2016,11,9,14,30,0.0,71.0,4.0,19.0,71.0,62.82,46.58
2016,11,9,14,45,0.0,44.0,4.0,19.0,44.0,38.85,26.8
2016,11,9,15,0,0.0,17.0,4.0,19.0,17.0,14.98,6.91
2016,11,9,15,15,0.0,15.0,3.9,18.5,15.0,13.21,5.48
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,11.44,4.03
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,10.11,2.93
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.79,1.81
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.02,0.32
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,16.5,0.0
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,31.9,21.38
2016,11,10,7,45,110.0,59.5,2.35,13.5,79.0,47.62,36.26
2016,11,10,8,0,145.0,80.0,2.4,14.0,111.0,62.97,50.33
2016,11,10,8,15,170.5,99.5,2.35,14.0,144.5,74.68,61.04
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,87.82,72.75
2016,11,10,8,45,276.0,130.5,2.25,14.5,229.0,95.68,79.45
2016,11,10,9,0,356.0,142.0,2.2,15.0,280.0,103.35,85.83
2016,11,10,9,15,193.5,162.0,2.2,15.0,238.5,120.9,100.86
2016,11,10,9,30,31.0,182.0,2.2,15.0,197.0,140.55,111.9
2016,11,10,9,45,15.5,152.5,2.25,15.5,160.0,130.05,102.57
2016,11,10,10,0,0.0,123.0,2.3,16.0,123.0,106.81,83.62
2016,11,10,10,15,122.5,194.5,2.25,16.5,266.0,177.96,136.09
2016,11,10,10,30,245.0,266.0,2.2,17.0,409.0,268.95,204.15
2016,11,10,10,45,249.0,277.5,2.2,17.5,428.5,296.44,226.35
2016,11,10,11,0,253.0,289.0,2.2,18.0,448.0,324.08,248.77
2016,11,10,11,15,223.5,301.0,2.2,18.0,444.5,339.21,262.23
2016,11,10,11,30,194.0,313.0,2.2,18.0,441.0,351.44,272.95
2016,11,10,11,45,193.0,318.0,2.2,18.5,446.0,368.88,286.62
2016,11,10,12,0,192.0,323.0,2.2,19.0,451.0,385.84,299.69
2016,11,10,12,15,297.5,302.0,2.3,19.0,501.5,442.48,344.2
2016,11,10,12,30,403.0,281.0,2.4,19.0,552.0,502.09,390.89
2016,11,10,12,45,397.0,279.0,2.5,19.5,543.0,514.85,400.75
2016,11,10,13,0,391.0,277.0,2.6,20.0,534.0,525.88,409.46
2016,11,10,13,15,342.0,280.5,2.7,20.0,501.5,511.62,399.41
2016,11,10,13,30,293.0,284.0,2.8,20.0,469.0,494.14,386.78
2016,11,10,13,45,230.0,279.5,2.9,20.0,421.5,445.27,350.18
2016,11,10,14,0,167.0,275.0,3.0,20.0,374.0,403.19,318.02
2016,11,10,14,15,213.0,255.0,2.95,20.0,374.0,422.76,335.09
2016,11,10,14,30,259.0,235.0,2.9,20.0,374.0,454.25,360.88
2016,11,10,14,45,285.5,213.0,2.9,20.0,356.0,455.67,363.6
2016,11,10,15,0,312.0,191.0,2.9,20.0,338.0,455.27,365.11
2016,11,10,15,15,193.5,177.5,2.75,19.5,266.0,341.63,275.91
2016,11,10,15,30,75.0,164.0,2.6,19.0,194.0,229.36,185.02
2016,11,10,15,45,68.5,144.0,2.5,19.0,168.5,204.94,165.8
2016,11,10,16,0,62.0,124.0,2.4,19.0,143.0,180.19,145.71
2016,11,10,16,15,53.0,103.0,2.05,18.5,117.0,152.0,122.48
2016,11,10,16,30,44.0,82.0,1.7,18.0,91.0,123.47,98.41
2016,11,10,16,45,29.0,61.0,1.4,17.5,66.5,90.53,70.07
2016,11,10,17,0,14.0,40.0,1.1,17.0,42.0,56.69,40.5
2016,11,10,17,15,7.0,20.0,1.05,16.0,21.0,25.44,8.0
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.26,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,10.54,3.27
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,17.59,9.89
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,24.65,16.35
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,32.61,23.56
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,40.58,30.67
2016,11,11,8,45,0.0,51.5,2.05,15.5,51.5,45.45,34.91
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,50.33,39.08
2016,11,11,9,15,0.0,62.5,1.95,16.5,62.5,55.22,43.18
2016,11,11,9,30,0.0,68.0,2.0,17.0,68.0,60.12,45.02
2016,11,11,9,45,0.0,75.0,2.05,18.0,75.0,66.35,49.88
2016,11,11,10,0,0.0,82.0,2.1,19.0,82.0,72.6,54.68
2016,11,11,10,15,17.5,159.0,2.1,19.0,169.5,139.65,108.43
2016,11,11,10,30,35.0,236.0,2.1,19.0,257.0,200.72,156.36
2016,11,11,10,45,17.5,164.5,2.15,19.5,175.0,147.7,114.28
2016,11,11,11,0,0.0,93.0,2.2,20.0,93.0,82.45,61.97
2016,11,11,11,15,20.0,183.0,2.2,20.0,196.5,167.26,129.84
2016,11,11,11,30,40.0,273.0,2.2,20.0,300.0,251.95,196.01
2016,11,11,11,45,167.0,289.5,2.2,20.5,401.0,332.27,257.23
2016,11,11,12,0,294.0,306.0,2.2,21.0,502.0,425.73,327.9
2016,11,11,12,15,237.5,314.0,2.2,21.0,472.0,415.08,320.22
2016,11,11,12,30,181.0,322.0,2.2,21.0,442.0,402.57,311.11
2016,11,11,12,45,533.5,204.0,2.25,21.5,553.5,534.51,414.28
2016,11,11,13,0,886.0,86.0,2.3,22.0,665.0,666.88,515.08
2016,11,11,13,15,881.0,85.5,2.3,22.0,649.0,687.23,530.44
2016,11,11,13,30,876.0,85.0,2.3,22.0,633.0,704.34,544.13
2016,11,11,13,45,868.5,83.5,2.3,22.5,609.5,715.33,551.5
2016,11,11,14,0,861.0,82.0,2.3,23.0,586.0,722.94,556.62
2016,11,11,14,15,522.0,162.0,2.25,22.5,462.5,574.11,447.5
2016,11,11,14,30,183.0,242.0,2.2,22.0,339.0,392.37,307.59
2016,11,11,14,45,224.0,219.5,2.2,22.0,330.0,403.46,318.91
2016,11,11,15,0,265.0,197.0,2.2,22.0,321.0,426.33,338.09
2016,11,11,15,15,257.0,179.0,2.05,22.0,290.0,403.44,321.1
2016,11,11,15,30,249.0,161.0,1.9,22.0,259.0,379.24,303.11
2016,11,11,15,45,444.0,114.5,1.8,22.0,262.0,478.98,383.68
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,562.47,448.61
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,505.96,403.86
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,449.52,358.31
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,370.29,292.91
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,294.34,225.82
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,151.91,67.59
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,12.46,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,25.25,15.55
2016,11,12,7,45,449.5,40.0,3.45,12.5,114.0,31.65,22.27
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,37.93,28.24
2016,11,12,8,15,605.0,55.5,3.6,13.5,209.0,41.85,31.91
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,45.7,35.36
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,52.4,41.15
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,54.78,42.99
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,56.27,44.1
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,66.09,43.52
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,116.44,62.84
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,167.99,97.24
2016,11,12,10,15,835.0,86.0,3.4,18.0,546.5,219.07,138.66
2016,11,12,10,30,848.0,88.0,3.3,18.0,578.0,270.48,183.57
2016,11,12,10,45,854.5,90.5,3.2,18.5,602.5,320.54,228.21
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,373.48,274.66
2016,11,12,11,15,866.5,94.0,3.0,19.0,643.5,419.32,315.28
2016,11,12,11,30,872.0,95.0,2.9,19.0,660.0,463.79,353.89
2016,11,12,11,45,878.5,94.0,2.85,19.5,669.5,505.38,388.69
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,545.21,421.15
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,580.46,449.97
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,613.16,476.2
2016,11,12,12,45,881.5,93.0,2.55,20.5,671.5,641.03,497.55
2016,11,12,13,0,878.0,93.0,2.5,21.0,663.0,665.92,516.24
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.0,685.39,531.69
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,701.61,544.61
2016,11,12,13,45,556.0,178.0,2.4,21.0,519.5,591.65,461.42
2016,11,12,14,0,245.0,265.0,2.4,21.0,408.0,447.89,350.57
2016,11,12,14,15,122.5,167.5,2.4,21.0,239.0,261.14,207.16
2016,11,12,14,30,0.0,70.0,2.4,21.0,70.0,61.93,45.33
2016,11,12,14,45,120.0,134.5,2.4,21.0,190.0,229.98,184.95
2016,11,12,15,0,240.0,199.0,2.4,21.0,310.0,409.34,327.15
2016,11,12,15,15,451.0,145.5,2.3,20.5,330.0,520.36,416.75
2016,11,12,15,30,662.0,92.0,2.2,20.0,350.0,618.53,494.89
2016,11,12,15,45,618.5,86.5,2.1,20.0,303.0,575.61,461.94
2016,11,12,16,0,575.0,81.0,2.0,20.0,256.0,531.2,427.98
2016,11,12,16,15,515.0,73.0,1.75,19.5,208.5,471.57,381.17
2016,11,12,16,30,455.0,65.0,1.5,19.0,161.0,411.9,332.51
2016,11,12,16,45,371.5,52.0,1.3,18.5,116.5,332.98,266.7
2016,11,12,17,0,288.0,39.0,1.1,18.0,72.0,258.26,200.07
2016,11,12,17,15,144.0,19.5,1.1,17.5,36.0,131.03,51.89
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.0,14.2,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,56.0,28.11,17.78
2016,11,13,7,45,289.0,50.5,1.65,12.5,97.5,38.83,28.56
2016,11,13,8,0,369.0,65.0,1.9,13.0,139.0,49.22,38.27
2016,11,13,8,15,436.0,72.5,1.8,13.5,183.0,54.06,42.8
2016,11,13,8,30,503.0,80.0,1.7,14.0,227.0,59.62,47.78
2016,11,13,8,45,497.5,97.5,1.6,14.5,264.0,70.1,56.94
2016,11,13,9,0,492.0,115.0,1.5,15.0,301.0,80.91,66.22
2016,11,13,9,15,614.0,104.5,1.4,15.5,364.5,72.28,58.35
2016,11,13,9,30,736.0,94.0,1.3,16.0,428.0,69.24,55.43
2016,11,13,9,45,757.0,97.5,1.25,17.0,466.5,117.91,66.36
2016,11,13,10,0,778.0,101.0,1.2,18.0,505.0,173.76,103.49
2016,11,13,10,15,793.0,103.5,1.1,18.5,537.5,223.34,142.36
2016,11,13,10,30,808.0,106.0,1.0,19.0,570.0,273.57,184.55
2016,11,13,10,45,817.5,108.0,0.95,20.0,595.0,322.23,226.01
2016,11,13,11,0,827.0,110.0,0.9,21.0,620.0,370.49,266.55
2016,11,13,11,15,834.0,111.0,0.9,21.0,637.0,416.31,305.54
2016,11,13,11,30,841.0,112.0,0.9,21.0,654.0,461.02,342.77
2016,11,13,11,45,840.5,114.5,0.95,21.5,662.5,502.26,376.1
2016,11,13,12,0,840.0,117.0,1.0,22.0,671.0,541.42,406.96
2016,11,13,12,15,840.5,117.0,1.05,22.0,671.5,576.53,434.98
2016,11,13,12,30,841.0,117.0,1.1,22.0,672.0,609.26,460.75
2016,11,13,12,45,713.0,160.5,1.15,22.5,627.0,603.39,456.62
2016,11,13,13,0,585.0,204.0,1.2,23.0,582.0,584.05,442.59
2016,11,13,13,15,505.0,226.0,1.2,23.0,546.5,571.89,434.33
2016,11,13,13,30,425.0,248.0,1.2,23.0,511.0,554.55,421.91
2016,11,13,13,45,420.0,240.0,1.3,23.0,491.5,556.4,425.12
2016,11,13,14,0,415.0,232.0,1.4,23.0,472.0,545.55,419.19
2016,11,13,14,15,230.5,225.5,1.4,23.0,358.0,413.44,320.56
2016,11,13,14,30,46.0,219.0,1.4,23.0,244.0,252.77,196.21
2016,11,13,14,45,373.5,164.0,1.4,23.0,338.5,476.56,374.66
2016,11,13,15,0,701.0,109.0,1.4,23.0,433.0,667.24,517.76
2016,11,13,15,15,671.5,104.0,1.35,22.5,390.0,639.87,497.98
2016,11,13,15,30,642.0,99.0,1.3,22.0,347.0,610.01,478.08
2016,11,13,15,45,592.5,94.0,1.3,22.0,300.0,563.6,444.71
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,515.71,409.24
2016,11,13,16,15,482.5,79.0,1.2,21.0,205.5,454.05,362.86
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,391.72,313.84
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,308.95,245.67
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,231.13,177.24
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,118.17,39.55
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.0,17.5,2.1,12.5,30.0,13.84,0.0
2016,11,14,7,30,260.0,35.0,2.4,13.0,60.0,27.45,16.9
2016,11,14,7,45,361.0,47.5,2.7,14.0,105.0,38.55,28.05
2016,11,14,8,0,462.0,60.0,3.0,15.0,150.0,47.59,36.47
2016,11,14,8,15,524.5,68.5,3.05,15.5,198.0,52.7,41.23
2016,11,14,8,30,587.0,77.0,3.1,16.0,246.0,57.73,45.71
2016,11,14,8,45,634.0,82.0,3.2,17.0,294.0,59.74,47.27
2016,11,14,9,0,681.0,87.0,3.3,18.0,342.0,61.8,48.8
2016,11,14,9,15,710.0,91.5,3.3,18.5,385.5,63.39,49.96
2016,11,14,9,30,739.0,96.0,3.3,19.0,429.0,68.73,54.35
2016,11,14,9,45,763.0,98.0,3.3,19.5,468.0,116.59,65.19
2016,11,14,10,0,787.0,100.0,3.3,20.0,507.0,171.9,101.41
2016,11,14,10,15,801.5,102.5,3.25,20.5,538.5,221.76,140.56
2016,11,14,10,30,816.0,105.0,3.2,21.0,570.0,272.22,183.38
2016,11,14,10,45,828.5,105.5,3.2,22.0,595.5,320.78,225.42
2016,11,14,11,0,841.0,106.0,3.2,23.0,621.0,369.18,267.04
2016,11,14,11,15,847.0,107.0,3.15,23.0,638.0,415.16,307.19
2016,11,14,11,30,853.0,108.0,3.1,23.0,655.0,459.91,345.52
2016,11,14,11,45,872.5,100.5,3.05,23.5,667.0,501.72,380.02
2016,11,14,12,0,892.0,93.0,3.0,24.0,679.0,543.15,413.34
2016,11,14,12,15,892.0,93.0,2.9,24.0,679.0,578.62,442.08
2016,11,14,12,30,892.0,93.0,2.8,24.0,679.0,611.53,468.25
2016,11,14,12,45,890.0,92.5,2.75,24.5,671.0,640.04,489.89
2016,11,14,13,0,888.0,92.0,2.7,25.0,663.0,665.62,508.93
2016,11,14,13,15,883.0,91.0,2.65,25.0,647.0,685.68,524.69
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,702.5,537.94
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.5,713.21,545.4
2016,11,14,14,0,863.0,86.0,2.5,26.0,584.0,720.53,550.0
2016,11,14,14,15,850.5,84.5,2.4,26.0,552.5,726.69,554.72
2016,11,14,14,30,838.0,83.0,2.3,26.0,521.0,724.56,553.73
2016,11,14,14,45,821.0,80.0,2.25,26.0,483.5,714.02,547.27
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,700.22,538.6
2016,11,14,15,15,779.5,74.0,2.0,25.5,403.5,677.86,523.92
2016,11,14,15,30,755.0,71.0,1.8,25.0,361.0,652.72,507.02
2016,11,14,15,45,722.5,66.0,1.65,25.0,314.0,616.97,481.35
2016,11,14,16,0,690.0,61.0,1.5,25.0,267.0,579.2,453.51
2016,11,14,16,15,635.5,55.0,1.35,24.0,218.5,528.54,416.2
2016,11,14,16,30,581.0,49.0,1.2,23.0,170.0,473.68,373.33
2016,11,14,16,45,494.5,40.5,1.05,22.0,123.0,395.96,310.33
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,321.64,243.71
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,161.82,45.93
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,11.37,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,22.09,12.27
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,27.51,18.38
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,32.9,23.48
2016,11,15,8,15,697.5,43.5,3.3,15.5,213.0,35.88,26.32
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,38.88,29.01
2016,11,15,8,45,788.5,51.5,2.95,17.0,312.0,40.95,30.72
2016,11,15,9,0,824.0,55.0,2.8,18.0,361.0,48.99,37.59
2016,11,15,9,15,848.0,57.5,2.6,18.5,405.5,50.98,39.16
2016,11,15,9,30,872.0,60.0,2.4,19.0,450.0,54.61,42.12
2016,11,15,9,45,889.0,61.5,2.25,20.0,489.0,107.51,54.17
2016,11,15,10,0,906.0,63.0,2.1,21.0,528.0,161.4,87.54
2016,11,15,10,15,918.0,64.5,2.0,22.0,560.5,215.19,129.2
2016,11,15,10,30,930.0,66.0,1.9,23.0,593.0,269.01,174.37
2016,11,15,10,45,937.5,67.0,1.85,24.0,618.0,320.94,219.14
2016,11,15,11,0,945.0,68.0,1.8,25.0,643.0,371.95,262.72
2016,11,15,11,15,950.0,68.5,1.75,25.0,660.5,420.45,304.51
2016,11,15,11,30,955.0,69.0,1.7,25.0,678.0,467.34,344.03
2016,11,15,11,45,953.5,71.5,1.65,25.5,686.5,511.28,379.52
2016,11,15,12,0,952.0,74.0,1.6,26.0,695.0,552.76,412.0
2016,11,15,12,15,952.0,74.0,1.55,26.0,695.5,590.04,441.3
2016,11,15,12,30,952.0,74.0,1.5,26.0,696.0,624.59,467.9
2016,11,15,12,45,949.0,74.0,1.5,26.5,688.0,654.46,489.98
2016,11,15,13,0,946.0,74.0,1.5,27.0,680.0,681.18,509.37
2016,11,15,13,15,941.0,73.5,1.45,27.0,663.5,702.81,525.51
2016,11,15,13,30,936.0,73.0,1.4,27.0,647.0,721.02,539.05
2016,11,15,13,45,927.5,72.0,1.35,27.0,622.5,732.79,547.14
2016,11,15,14,0,919.0,71.0,1.3,27.0,598.0,740.98,552.95
2016,11,15,14,15,907.5,69.5,1.25,27.0,566.5,742.88,554.65
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,741.24,554.13
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.5,731.52,548.26
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,718.5,540.25
2016,11,15,15,15,838.5,61.5,1.0,26.5,414.0,697.02,526.9
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,678.94,515.74
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,643.05,491.24
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,605.15,464.65
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,551.81,426.53
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,497.99,385.31
2016,11,15,16,45,550.0,36.0,0.65,24.5,126.0,417.91,321.61
2016,11,15,17,0,460.0,29.0,0.6,24.0,78.0,340.4,252.83
2016,11,15,17,15,230.0,14.5,0.7,23.5,39.0,173.1,37.61
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,11.82,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,23.16,12.81
2016,11,16,7,45,516.5,34.0,2.55,15.0,111.5,29.44,19.93
2016,11,16,8,0,615.0,42.0,2.8,16.0,159.0,35.65,25.78
2016,11,16,8,15,673.0,47.5,2.75,16.5,209.0,39.36,29.27
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,43.06,32.58
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,45.36,34.46
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,47.64,36.26
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,48.68,36.92
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,57.04,43.87
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,109.37,56.67
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,163.38,89.47
2016,11,16,10,15,898.5,73.5,2.5,23.5,555.5,216.33,130.21
2016,11,16,10,30,911.0,75.0,2.9,24.0,588.0,269.37,174.98
2016,11,16,10,45,918.0,76.5,3.3,25.0,613.0,320.75,219.66
2016,11,16,11,0,925.0,78.0,3.7,26.0,638.0,371.21,263.5
2016,11,16,11,15,930.0,79.0,3.8,26.0,655.5,419.37,305.76
2016,11,16,11,30,935.0,80.0,3.9,26.0,673.0,465.99,346.01
2016,11,16,11,45,939.5,79.5,4.05,26.5,682.5,509.27,382.23
2016,11,16,12,0,944.0,79.0,4.2,27.0,692.0,550.51,415.99
2016,11,16,12,15,944.5,79.0,4.25,27.0,692.5,587.85,446.74
2016,11,16,12,30,945.0,79.0,4.3,27.0,693.0,622.53,474.9
2016,11,16,12,45,941.5,79.0,4.35,27.0,685.0,652.0,498.77
2016,11,16,13,0,938.0,79.0,4.4,27.0,677.0,678.31,519.98
2016,11,16,13,15,933.0,78.5,4.4,27.0,661.0,699.88,537.36
2016,11,16,13,30,928.0,78.0,4.4,27.0,645.0,718.07,552.11
2016,11,16,13,45,920.0,77.0,4.45,27.0,620.5,730.21,561.97
2016,11,16,14,0,912.0,76.0,4.5,27.0,596.0,738.82,569.11
2016,11,16,14,15,900.0,74.0,4.4,26.5,564.5,739.9,571.71
2016,11,16,14,30,888.0,72.0,4.3,26.0,533.0,737.45,571.91
2016,11,16,14,45,870.0,70.5,4.25,26.0,494.5,727.78,566.05
2016,11,16,15,0,852.0,69.0,4.2,26.0,456.0,720.8,562.23
2016,11,16,15,15,828.0,66.0,3.9,25.5,412.0,698.75,547.64
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,673.82,530.72
2016,11,16,15,45,769.0,59.5,3.3,24.5,320.0,637.85,505.13
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,599.86,477.18
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,544.59,435.74
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,488.84,391.01
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,407.69,323.8
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,337.7,257.44
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,167.86,26.1
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,8.0,2.45,13.5,8.0,7.28,0.0
2016,11,17,7,30,0.0,16.0,2.8,14.0,16.0,14.08,5.37
2016,11,17,7,45,0.0,28.5,3.2,15.0,28.5,25.12,16.14
2016,11,17,8,0,0.0,41.0,3.6,16.0,41.0,36.18,26.22
2016,11,17,8,15,0.0,54.5,3.95,16.5,54.5,47.75,36.64
2016,11,17,8,30,0.0,68.0,4.3,17.0,68.0,59.16,46.76
2016,11,17,8,45,0.0,81.0,4.65,18.0,81.0,70.07,56.15
2016,11,17,9,0,0.0,94.0,5.0,19.0,94.0,80.88,65.25
2016,11,17,9,15,0.0,106.0,5.15,19.5,106.0,90.83,73.58
2016,11,17,9,30,0.0,118.0,5.3,20.0,118.0,100.67,81.71
2016,11,17,9,45,438.5,96.0,5.5,20.5,317.5,89.21,54.65
2016,11,17,10,0,877.0,74.0,5.7,21.0,517.0,161.35,89.58
2016,11,17,10,15,485.5,164.0,5.75,21.5,412.0,203.73,139.32
2016,11,17,10,30,94.0,254.0,5.8,22.0,307.0,224.63,172.36
2016,11,17,10,45,507.0,166.5,5.9,22.5,469.5,270.81,196.37
2016,11,17,11,0,920.0,79.0,6.0,23.0,632.0,367.67,265.74
2016,11,17,11,15,924.0,79.5,6.05,23.0,649.0,414.77,308.22
2016,11,17,11,30,928.0,80.0,6.1,23.0,666.0,460.23,348.73
2016,11,17,11,45,925.5,82.5,6.15,23.5,673.5,502.72,385.38
2016,11,17,12,0,923.0,85.0,6.2,24.0,681.0,542.76,419.14
2016,11,17,12,15,922.0,85.0,6.15,24.0,680.5,578.64,449.6
2016,11,17,12,30,921.0,85.0,6.1,24.0,680.0,611.81,477.37
2016,11,17,12,45,918.0,84.0,6.1,24.5,671.5,639.97,500.0
2016,11,17,13,0,915.0,83.0,6.1,25.0,663.0,665.04,519.85
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.0,684.33,535.81
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,700.21,549.02
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,710.6,557.91
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,717.5,563.69
2016,11,17,14,15,866.5,77.0,5.65,25.0,547.0,716.61,563.5
2016,11,17,14,30,852.0,75.0,5.5,25.0,515.0,712.25,560.9
2016,11,17,14,45,830.5,73.5,5.4,25.0,476.5,705.78,557.01
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,690.71,546.78
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,666.81,530.43
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,640.2,511.8
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,599.54,481.2
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,557.14,448.53
2016,11,17,16,15,609.5,54.0,4.05,23.5,207.5,504.77,406.87
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,448.45,360.26
2016,11,17,16,45,445.5,40.0,3.4,22.5,113.0,361.05,286.86
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,278.01,210.63
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,139.52,10.35
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.0,15.46,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,42.0,27.08,14.69
2016,11,18,7,45,217.0,49.5,2.9,19.0,84.0,38.17,26.87
2016,11,18,8,0,336.0,65.0,3.3,19.0,126.0,49.47,37.34
2016,11,18,8,15,405.5,76.0,3.7,19.0,172.0,56.91,44.23
2016,11,18,8,30,475.0,87.0,4.1,19.0,218.0,64.17,50.74
2016,11,18,8,45,548.0,89.0,4.55,19.0,266.5,65.73,52.13
2016,11,18,9,0,621.0,91.0,5.0,19.0,315.0,65.26,51.65
2016,11,18,9,15,655.0,96.0,5.25,18.5,358.5,67.11,53.25
2016,11,18,9,30,689.0,101.0,5.5,18.0,402.0,68.98,54.86
2016,11,18,9,45,559.0,143.5,5.75,18.0,402.0,130.03,85.87
2016,11,18,10,0,429.0,186.0,6.0,18.0,402.0,180.88,125.84
2016,11,18,10,15,214.5,143.0,6.0,18.0,251.0,146.75,106.54
2016,11,18,10,30,0.0,100.0,6.0,18.0,100.0,88.22,67.67
2016,11,18,10,45,0.0,105.0,6.0,18.0,105.0,92.62,71.2
2016,11,18,11,0,0.0,110.0,6.0,18.0,110.0,97.04,74.72
2016,11,18,11,15,0.0,119.5,5.95,18.0,119.5,105.35,81.44
2016,11,18,11,30,0.0,129.0,5.9,18.0,129.0,113.74,88.21
2016,11,18,11,45,0.0,125.0,5.85,18.5,125.0,110.46,85.3
2016,11,18,12,0,0.0,121.0,5.8,19.0,121.0,107.11,82.37
2016,11,18,12,15,6.5,172.5,5.85,19.0,177.0,156.14,122.15
2016,11,18,12,30,13.0,224.0,5.9,19.0,233.0,206.46,162.65
2016,11,18,12,45,33.5,250.0,5.95,19.5,272.0,248.68,196.34
2016,11,18,13,0,54.0,276.0,6.0,20.0,311.0,289.93,229.08
2016,11,18,13,15,36.0,249.5,6.05,20.0,272.5,257.22,203.18
2016,11,18,13,30,18.0,223.0,6.1,20.0,234.0,215.09,169.6
2016,11,18,13,45,89.0,242.5,6.2,20.0,293.5,294.44,234.89
2016,11,18,14,0,160.0,262.0,6.3,20.0,353.0,380.51,304.77
2016,11,18,14,15,101.5,237.0,6.3,19.5,293.5,307.44,246.83
2016,11,18,14,30,43.0,212.0,6.3,19.0,234.0,242.7,194.56
2016,11,18,14,45,21.5,170.0,6.35,19.0,181.0,174.61,139.31
2016,11,18,15,0,0.0,128.0,6.4,19.0,128.0,117.72,92.36
2016,11,18,15,15,0.0,115.5,6.3,18.5,115.5,106.37,83.4
2016,11,18,15,30,0.0,103.0,6.2,18.0,103.0,94.97,74.26
2016,11,18,15,45,342.0,83.5,6.15,17.5,183.0,359.73,301.86
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,575.85,480.61
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,518.9,432.82
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,461.95,383.77
2016,11,18,16,45,488.0,41.0,5.45,15.5,118.5,387.71,318.18
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,316.62,247.15
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,157.18,1.53
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
