Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,10.91,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,21.55,10.99
2016,11,19,7,45,585.0,31.0,3.75,4.5,112.5,27.02,18.56
2016,11,19,8,0,690.0,38.0,3.9,5.0,162.0,32.49,24.06
2016,11,19,8,15,747.5,43.0,4.1,6.0,214.5,35.97,27.43
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,39.44,30.63
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.5,45.97,36.49
2016,11,19,9,0,877.0,54.0,4.7,9.0,368.0,48.57,38.65
2016,11,19,9,15,901.0,56.5,4.7,9.5,414.0,50.64,40.35
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,52.63,41.95
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.5,100.11,52.17
2016,11,19,10,0,957.0,63.0,4.7,11.0,541.0,156.73,86.26
2016,11,19,10,15,968.5,64.5,4.6,11.5,575.0,212.87,130.7
2016,11,19,10,30,980.0,66.0,4.5,12.0,609.0,268.91,180.02
2016,11,19,10,45,987.5,67.0,4.45,12.5,635.0,323.14,229.83
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,376.37,278.89
2016,11,19,11,15,999.5,69.0,4.3,13.0,678.5,427.3,325.91
2016,11,19,11,30,1004.0,70.0,4.2,13.0,696.0,476.51,370.49
2016,11,19,11,45,1005.0,71.0,4.15,13.5,705.5,522.21,410.55
2016,11,19,12,0,1006.0,72.0,4.1,14.0,715.0,565.51,447.52
2016,11,19,12,15,1005.5,72.0,4.05,14.0,715.5,604.45,481.03
2016,11,19,12,30,1005.0,72.0,4.0,14.0,716.0,640.5,511.53
2016,11,19,12,45,1002.5,71.5,3.95,14.5,707.5,671.82,536.82
2016,11,19,13,0,1000.0,71.0,3.9,15.0,699.0,699.84,559.03
2016,11,19,13,15,995.0,70.5,3.8,15.0,682.5,722.86,577.93
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,742.31,593.89
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.5,755.19,604.31
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,764.31,611.71
2016,11,19,14,15,961.5,67.0,3.5,15.0,583.0,767.59,614.73
2016,11,19,14,30,950.0,66.0,3.4,15.0,551.0,767.17,615.18
2016,11,19,14,45,928.5,65.5,3.35,15.0,511.0,756.56,608.44
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,742.53,599.25
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.5,721.04,585.05
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,702.62,572.92
2016,11,19,15,45,824.5,56.5,2.9,14.0,331.0,666.83,546.24
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,628.84,517.05
2016,11,19,16,15,735.0,48.0,2.4,13.0,230.0,573.46,473.42
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,517.46,426.13
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,433.91,353.92
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,352.71,273.95
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,173.91,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.0,12.0,1.1,3.0,29.0,10.91,0.0
2016,11,20,7,30,446.0,24.0,1.2,4.0,58.0,21.62,10.52
2016,11,20,7,45,554.0,31.5,1.35,5.0,107.0,27.53,18.96
2016,11,20,8,0,662.0,39.0,1.5,6.0,156.0,33.41,24.81
2016,11,20,8,15,721.5,43.5,1.6,6.5,207.5,36.38,27.79
2016,11,20,8,30,781.0,48.0,1.7,7.0,259.0,39.4,30.63
2016,11,20,8,45,814.5,52.5,1.8,8.0,308.5,42.28,33.16
2016,11,20,9,0,848.0,57.0,1.9,9.0,358.0,50.59,40.53
2016,11,20,9,15,873.0,59.5,2.1,9.5,403.5,52.62,42.18
2016,11,20,9,30,898.0,62.0,2.3,10.0,449.0,54.58,43.74
2016,11,20,9,45,914.5,64.5,2.55,11.0,488.5,98.69,52.68
2016,11,20,10,0,931.0,67.0,2.8,12.0,528.0,154.31,85.18
2016,11,20,10,15,943.0,68.5,2.75,12.5,561.5,209.17,127.79
2016,11,20,10,30,955.0,70.0,2.7,13.0,595.0,264.0,175.29
2016,11,20,10,45,962.0,71.0,2.7,13.5,620.5,316.87,223.19
2016,11,20,11,0,969.0,72.0,2.7,14.0,646.0,368.73,270.37
2016,11,20,11,15,973.5,73.0,2.7,14.5,663.5,418.48,315.16
2016,11,20,11,30,978.0,74.0,2.7,15.0,681.0,466.58,357.52
2016,11,20,11,45,981.5,73.5,2.7,15.5,690.5,510.97,395.84
2016,11,20,12,0,985.0,73.0,2.7,16.0,700.0,553.16,431.34
2016,11,20,12,15,984.5,73.0,2.7,16.0,700.5,591.34,463.66
2016,11,20,12,30,984.0,73.0,2.7,16.0,701.0,626.69,493.1
2016,11,20,12,45,980.5,73.0,2.75,16.5,692.5,657.31,517.66
2016,11,20,13,0,977.0,73.0,2.8,17.0,684.0,684.67,539.28
2016,11,20,13,15,972.0,72.5,2.8,17.0,667.5,707.2,557.79
2016,11,20,13,30,967.0,72.0,2.8,17.0,651.0,726.24,573.51
2016,11,20,13,45,958.0,71.0,2.85,17.5,626.5,738.47,582.92
2016,11,20,14,0,949.0,70.0,2.9,18.0,602.0,747.02,589.12
2016,11,20,14,15,937.0,68.5,2.9,18.0,570.0,749.23,591.73
2016,11,20,14,30,925.0,67.0,2.9,18.0,538.0,747.81,591.87
2016,11,20,14,45,906.5,66.0,2.9,18.0,499.0,738.79,586.6
2016,11,20,15,0,888.0,65.0,2.9,18.0,460.0,726.44,578.96
2016,11,20,15,15,864.0,62.0,2.75,17.5,415.5,704.51,564.49
2016,11,20,15,30,840.0,59.0,2.6,17.0,371.0,685.67,552.1
2016,11,20,15,45,804.5,56.0,2.5,16.5,322.5,650.19,526.9
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,612.59,499.18
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.0,557.77,456.65
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,502.39,410.73
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,419.08,339.7
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,338.55,260.86
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,166.61,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,10.91,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,19.81,8.36
2016,11,21,7,45,484.0,32.5,2.9,8.0,98.0,28.46,19.42
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,35.18,26.01
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,38.89,29.66
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,42.61,33.12
2016,11,21,8,45,754.5,56.0,2.9,11.0,290.5,44.92,35.11
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,47.23,37.0
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,48.67,38.05
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,50.12,39.08
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.5,96.35,52.39
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,148.99,81.96
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.0,201.32,121.77
2016,11,21,10,30,900.0,75.0,4.8,18.0,567.0,253.73,166.55
2016,11,21,10,45,907.0,76.5,4.9,19.0,591.5,304.28,211.56
2016,11,21,11,0,914.0,78.0,5.0,20.0,616.0,353.95,256.0
2016,11,21,11,15,918.5,79.0,5.0,20.0,633.0,401.21,298.96
2016,11,21,11,30,923.0,80.0,5.0,20.0,650.0,446.93,339.94
2016,11,21,11,45,926.5,79.5,5.0,20.5,659.0,489.11,376.6
2016,11,21,12,0,930.0,79.0,5.0,21.0,668.0,529.22,410.66
2016,11,21,12,15,929.5,79.0,5.0,21.0,668.0,565.49,441.75
2016,11,21,12,30,929.0,79.0,5.0,21.0,668.0,599.09,470.16
2016,11,21,12,45,924.0,79.5,5.0,21.5,660.0,627.75,493.33
2016,11,21,13,0,919.0,80.0,5.0,22.0,652.0,653.28,513.63
2016,11,21,13,15,912.5,79.0,5.0,22.0,635.0,673.08,530.35
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,689.5,544.35
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.5,699.68,552.45
2016,11,21,14,0,883.0,77.0,5.0,23.0,569.0,706.35,557.34
2016,11,21,14,15,869.0,75.5,4.95,22.5,538.0,706.68,559.46
2016,11,21,14,30,855.0,74.0,4.9,22.0,507.0,703.59,559.18
2016,11,21,14,45,830.5,73.5,4.85,22.0,468.5,696.44,554.88
2016,11,21,15,0,806.0,73.0,4.8,22.0,430.0,680.84,544.3
2016,11,21,15,15,779.5,70.0,4.6,21.5,387.0,657.82,528.51
2016,11,21,15,30,753.0,67.0,4.4,21.0,344.0,632.07,510.38
2016,11,21,15,45,712.0,63.0,4.2,21.0,297.5,592.59,480.42
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,551.31,448.13
2016,11,21,16,15,612.0,53.5,3.6,20.0,203.5,500.0,407.29
2016,11,21,16,30,553.0,48.0,3.2,19.0,156.0,444.69,361.25
2016,11,21,16,45,453.0,39.5,2.8,18.5,110.5,361.1,289.58
2016,11,21,17,0,353.0,31.0,2.4,18.0,65.0,281.56,212.82
2016,11,21,17,15,176.5,15.5,2.45,17.5,32.5,139.35,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.44,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.88,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.75,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.63,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.07,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.51,0.0
2016,11,22,9,15,0.0,10.5,4.5,19.5,10.5,9.23,2.47
2016,11,22,9,30,0.0,17.0,4.8,20.0,17.0,14.97,7.45
2016,11,22,9,45,6.5,97.0,5.1,20.5,100.5,85.07,64.82
2016,11,22,10,0,13.0,177.0,5.4,21.0,184.0,148.64,115.93
2016,11,22,10,15,6.5,144.0,5.5,21.0,147.5,124.71,96.49
2016,11,22,10,30,0.0,111.0,5.6,21.0,111.0,97.39,74.41
2016,11,22,10,45,0.0,98.0,5.7,21.5,98.0,86.6,65.37
2016,11,22,11,0,0.0,85.0,5.8,22.0,85.0,75.3,55.97
2016,11,22,11,15,0.0,87.5,5.7,22.0,87.5,77.54,57.72
2016,11,22,11,30,0.0,90.0,5.6,22.0,90.0,79.78,59.47
2016,11,22,11,45,0.0,51.5,5.6,22.0,51.5,45.56,31.62
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,11.48,3.75
2016,11,22,12,15,0.0,54.5,5.45,22.0,54.5,48.22,33.79
2016,11,22,12,30,0.0,96.0,5.3,22.0,96.0,85.13,63.73
2016,11,22,12,45,0.0,124.0,5.2,22.5,124.0,110.15,83.75
2016,11,22,13,0,0.0,152.0,5.1,23.0,152.0,135.6,103.97
2016,11,22,13,15,0.0,144.0,4.95,23.0,144.0,128.67,98.48
2016,11,22,13,30,0.0,136.0,4.8,23.0,136.0,121.66,92.97
2016,11,22,13,45,0.0,99.5,4.65,23.0,99.5,88.38,66.32
2016,11,22,14,0,0.0,63.0,4.5,23.0,63.0,55.72,39.95
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,32.22,20.83
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,8.81,1.61
2016,11,22,14,45,0.0,10.5,4.05,23.0,10.5,9.25,1.99
2016,11,22,15,0,0.0,11.0,3.9,23.0,11.0,9.68,2.37
2016,11,22,15,15,0.0,10.0,3.65,22.5,10.0,8.8,1.67
2016,11,22,15,30,0.0,9.0,3.4,22.0,9.0,7.91,0.96
2016,11,22,15,45,0.0,7.5,3.2,22.0,7.5,6.59,0.0
2016,11,22,16,0,0.0,6.0,3.0,22.0,6.0,5.27,0.0
2016,11,22,16,15,0.0,4.5,2.7,21.5,4.5,3.95,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.63,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.75,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,10.46,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,19.03,6.09
2016,11,23,7,45,459.0,31.5,3.55,9.5,92.0,25.33,16.4
2016,11,23,8,0,581.0,40.0,3.7,10.0,138.0,34.41,25.15
2016,11,23,8,15,646.5,46.0,3.85,10.5,187.5,38.6,29.23
2016,11,23,8,30,712.0,52.0,4.0,11.0,237.0,42.78,33.11
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.5,44.68,34.74
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,46.64,36.31
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.0,48.12,37.49
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,49.62,38.65
2016,11,23,9,45,872.5,67.5,4.45,15.0,463.5,91.37,50.2
2016,11,23,10,0,892.0,70.0,4.5,16.0,503.0,144.83,78.94
2016,11,23,10,15,905.0,71.5,4.4,16.5,536.5,197.62,118.37
2016,11,23,10,30,918.0,73.0,4.3,17.0,570.0,250.56,163.25
2016,11,23,10,45,927.5,74.0,4.2,17.5,595.5,302.11,209.26
2016,11,23,11,0,937.0,75.0,4.1,18.0,621.0,352.98,255.07
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.0,401.54,299.16
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,448.62,341.22
2016,11,23,11,45,953.0,76.0,3.85,18.5,666.5,491.96,378.77
2016,11,23,12,0,958.0,75.0,3.8,19.0,676.0,533.27,413.7
2016,11,23,12,15,958.0,75.0,3.7,19.0,677.0,570.76,445.48
2016,11,23,12,30,958.0,75.0,3.6,19.0,678.0,605.56,474.44
2016,11,23,12,45,955.5,75.0,3.55,19.5,670.5,636.06,498.73
2016,11,23,13,0,953.0,75.0,3.5,20.0,663.0,663.47,520.14
2016,11,23,13,15,948.0,74.0,3.4,20.0,647.0,685.05,537.67
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,703.21,552.42
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,715.9,562.96
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,725.03,570.16
2016,11,23,14,15,914.5,69.5,3.0,20.0,552.0,726.93,572.02
2016,11,23,14,30,902.0,68.0,2.9,20.0,521.0,725.27,571.46
2016,11,23,14,45,884.5,66.0,2.8,20.0,483.0,716.03,565.47
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,703.48,557.14
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,682.26,542.89
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,664.14,530.69
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,628.7,504.07
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,591.22,475.17
2016,11,23,16,15,690.5,47.0,1.65,18.0,213.5,536.38,432.62
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,481.11,387.22
2016,11,23,16,45,538.0,34.5,1.2,16.5,116.5,398.91,317.53
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,319.66,239.34
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,156.58,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.5,10.01,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,43.0,18.15,4.53
2016,11,24,7,45,410.5,33.0,1.35,10.0,86.0,26.68,17.5
2016,11,24,8,0,517.0,44.0,1.5,11.0,129.0,34.93,25.51
2016,11,24,8,15,584.5,50.5,1.5,11.5,177.0,38.99,29.47
2016,11,24,8,30,652.0,57.0,1.5,12.0,225.0,43.02,33.22
2016,11,24,8,45,686.5,64.0,1.55,13.0,271.0,47.21,36.89
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,51.27,40.33
2016,11,24,9,15,750.0,74.5,1.85,15.0,360.5,57.72,45.79
2016,11,24,9,30,779.0,78.0,2.1,16.0,404.0,59.25,46.83
2016,11,24,9,45,795.0,82.5,2.4,17.0,441.5,90.55,52.02
2016,11,24,10,0,811.0,87.0,2.7,18.0,479.0,141.57,79.17
2016,11,24,10,15,825.5,89.5,2.7,18.5,511.5,191.74,115.83
2016,11,24,10,30,840.0,92.0,2.7,19.0,544.0,242.47,157.89
2016,11,24,10,45,846.5,95.0,2.75,19.5,568.0,291.93,201.26
2016,11,24,11,0,853.0,98.0,2.8,20.0,592.0,340.7,244.4
2016,11,24,11,15,859.5,99.0,2.8,20.0,609.5,386.82,285.49
2016,11,24,11,30,866.0,100.0,2.8,20.0,627.0,431.77,324.94
2016,11,24,11,45,618.5,183.0,2.8,20.5,562.5,435.63,333.26
2016,11,24,12,0,371.0,266.0,2.8,21.0,498.0,414.61,319.83
2016,11,24,12,15,392.0,261.5,2.8,21.0,507.0,440.65,341.25
2016,11,24,12,30,413.0,257.0,2.8,21.0,516.0,466.84,362.44
2016,11,24,12,45,644.0,177.0,2.85,21.5,575.5,553.84,430.11
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,638.05,495.14
2016,11,24,13,15,868.5,96.0,2.9,22.0,619.0,657.93,511.08
2016,11,24,13,30,862.0,95.0,2.9,22.0,603.0,674.54,524.83
2016,11,24,13,45,849.0,95.0,2.9,22.5,579.0,684.59,532.59
2016,11,24,14,0,836.0,95.0,2.9,23.0,555.0,691.17,537.74
2016,11,24,14,15,822.0,92.5,2.85,23.0,524.5,690.9,538.77
2016,11,24,14,30,808.0,90.0,2.8,23.0,494.0,687.23,537.26
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.0,675.17,529.44
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,659.94,519.36
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,638.5,504.69
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,611.41,485.32
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,569.7,453.39
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,526.52,419.48
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,467.63,374.04
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,408.86,326.54
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.5,320.76,253.7
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,236.73,175.46
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,115.96,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,12.5,1.1,14.5,16.5,11.37,0.0
2016,11,25,7,30,122.0,25.0,1.4,15.0,33.0,19.69,3.75
2016,11,25,7,45,226.0,41.0,1.75,15.5,71.5,31.89,21.33
2016,11,25,8,0,330.0,57.0,2.1,16.0,110.0,43.75,32.56
2016,11,25,8,15,402.5,67.5,2.35,16.0,154.5,51.02,39.45
2016,11,25,8,30,475.0,78.0,2.6,16.0,199.0,60.18,47.79
2016,11,25,8,45,237.5,47.5,2.85,16.5,108.0,34.17,24.77
2016,11,25,9,0,0.0,17.0,3.1,17.0,17.0,14.95,7.65
2016,11,25,9,15,0.0,15.5,3.2,17.0,15.5,13.64,6.47
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.32,5.27
2016,11,25,9,45,0.0,16.0,3.45,17.0,16.0,14.09,6.29
2016,11,25,10,0,0.0,18.0,3.6,17.0,18.0,15.86,7.75
2016,11,25,10,15,0.0,57.0,3.65,17.0,57.0,50.37,36.71
2016,11,25,10,30,0.0,96.0,3.7,17.0,96.0,84.73,65.18
2016,11,25,10,45,0.0,70.0,3.8,17.0,70.0,61.94,46.15
2016,11,25,11,0,0.0,44.0,3.9,17.0,44.0,38.88,26.9
2016,11,25,11,15,0.0,45.5,3.9,17.0,45.5,40.22,27.98
2016,11,25,11,30,0.0,47.0,3.9,17.0,47.0,41.56,29.06
2016,11,25,11,45,5.0,130.5,3.9,17.0,134.0,117.33,91.5
2016,11,25,12,0,10.0,214.0,3.9,17.0,221.0,192.74,152.53
2016,11,25,12,15,10.5,214.0,3.85,17.0,221.5,194.4,153.74
2016,11,25,12,30,11.0,214.0,3.8,17.0,222.0,196.03,155.1
2016,11,25,12,45,5.5,161.5,3.75,17.0,165.5,146.92,115.48
2016,11,25,13,0,0.0,109.0,3.7,17.0,109.0,96.8,74.61
2016,11,25,13,15,0.0,120.5,3.65,17.0,120.5,107.28,83.33
2016,11,25,13,30,0.0,132.0,3.6,17.0,132.0,117.99,92.18
2016,11,25,13,45,0.0,135.0,3.55,17.0,135.0,121.08,94.83
2016,11,25,14,0,0.0,138.0,3.5,17.0,138.0,124.33,97.64
2016,11,25,14,15,0.0,130.5,3.45,16.5,130.5,117.75,92.59
2016,11,25,14,30,0.0,123.0,3.4,16.0,123.0,111.14,87.5
2016,11,25,14,45,0.0,103.5,3.35,16.0,103.5,92.92,72.56
2016,11,25,15,0,0.0,84.0,3.3,16.0,84.0,74.64,57.45
2016,11,25,15,15,0.0,75.0,3.15,15.5,75.0,66.34,50.73
2016,11,25,15,30,0.0,66.0,3.0,15.0,66.0,58.33,44.16
2016,11,25,15,45,0.0,56.5,2.95,15.0,56.5,49.89,37.05
2016,11,25,16,0,0.0,47.0,2.9,15.0,47.0,41.47,29.87
2016,11,25,16,15,0.0,37.5,2.7,14.5,37.5,33.05,22.66
2016,11,25,16,30,0.0,28.0,2.5,14.0,28.0,24.65,15.36
2016,11,25,16,45,0.0,19.0,2.35,14.0,19.0,16.71,8.35
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,8.78,1.21
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.38,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,42.0,12.0,2.05,9.5,14.5,10.91,0.0
2016,11,26,7,30,84.0,24.0,2.2,10.0,29.0,19.41,2.14
2016,11,26,7,45,177.5,43.0,2.4,10.5,67.0,33.43,22.99
2016,11,26,8,0,271.0,62.0,2.6,11.0,105.0,47.53,36.55
2016,11,26,8,15,340.0,76.0,2.55,11.5,149.0,57.31,45.77
2016,11,26,8,30,409.0,90.0,2.5,12.0,193.0,66.81,54.47
2016,11,26,8,45,463.5,99.0,2.45,12.5,237.5,72.3,59.38
2016,11,26,9,0,518.0,108.0,2.4,13.0,282.0,77.68,64.02
2016,11,26,9,15,292.0,140.0,2.35,13.5,240.5,101.73,85.01
2016,11,26,9,30,66.0,172.0,2.3,14.0,199.0,131.1,110.25
2016,11,26,9,45,358.0,151.0,2.25,15.0,320.0,114.87,83.84
2016,11,26,10,0,650.0,130.0,2.2,16.0,441.0,150.5,94.26
2016,11,26,10,15,545.5,164.0,2.15,16.5,437.0,199.01,134.75
2016,11,26,10,30,441.0,198.0,2.1,17.0,433.0,237.2,170.38
2016,11,26,10,45,352.0,228.5,2.05,17.5,421.5,268.31,199.95
2016,11,26,11,0,263.0,259.0,2.0,18.0,410.0,287.65,219.21
2016,11,26,11,15,166.0,264.5,1.95,18.0,361.0,277.87,215.06
2016,11,26,11,30,69.0,270.0,1.9,18.0,312.0,257.04,200.95
2016,11,26,11,45,172.0,277.0,1.85,18.5,383.0,314.45,244.81
2016,11,26,12,0,275.0,284.0,1.8,19.0,454.0,382.55,296.64
2016,11,26,12,15,251.0,288.0,1.75,19.0,443.5,386.58,300.38
2016,11,26,12,30,227.0,292.0,1.7,19.0,433.0,390.64,304.15
2016,11,26,12,45,127.5,267.0,1.65,19.5,346.5,322.66,251.84
2016,11,26,13,0,28.0,242.0,1.6,20.0,260.0,234.71,182.88
2016,11,26,13,15,14.0,183.5,1.55,20.0,192.5,173.72,135.27
2016,11,26,13,30,0.0,125.0,1.5,20.0,125.0,111.57,85.61
2016,11,26,13,45,0.0,125.5,1.5,20.0,125.5,112.27,86.42
2016,11,26,14,0,0.0,126.0,1.5,20.0,126.0,113.06,87.19
2016,11,26,14,15,0.0,106.5,1.5,20.0,106.5,95.11,72.78
2016,11,26,14,30,0.0,87.0,1.5,20.0,87.0,77.11,58.24
2016,11,26,14,45,0.0,86.5,1.5,20.0,86.5,76.78,58.13
2016,11,26,15,0,0.0,86.0,1.5,20.0,86.0,76.56,58.1
2016,11,26,15,15,0.0,77.5,1.45,19.5,77.5,68.75,51.89
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,61.0,45.66
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,52.11,38.3
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,43.24,30.86
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,34.38,23.39
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,25.54,15.82
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,17.59,8.92
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,9.66,1.81
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,4.82,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.5,2.0,1.82,0.0
2016,11,27,7,30,0.0,4.0,3.5,13.0,4.0,3.5,0.0
2016,11,27,7,45,0.0,9.5,3.75,13.5,9.5,8.34,1.38
2016,11,27,8,0,0.0,15.0,4.0,14.0,15.0,13.18,5.93
2016,11,27,8,15,0.0,21.5,4.3,14.5,21.5,18.91,11.18
2016,11,27,8,30,0.0,28.0,4.6,15.0,28.0,24.64,16.37
2016,11,27,8,45,0.0,34.0,4.9,15.5,34.0,29.95,21.11
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,35.26,25.77
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,40.58,30.38
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,45.9,34.92
2016,11,27,9,45,0.0,87.0,5.85,18.0,87.0,76.5,58.57
2016,11,27,10,0,0.0,122.0,6.1,19.0,122.0,105.08,81.8
2016,11,27,10,15,0.0,135.5,6.2,19.5,135.5,116.64,90.93
2016,11,27,10,30,0.0,149.0,6.3,20.0,149.0,128.31,100.08
2016,11,27,10,45,0.0,131.5,6.45,20.5,131.5,114.7,88.64
2016,11,27,11,0,0.0,114.0,6.6,21.0,114.0,100.32,76.66
2016,11,27,11,15,0.0,117.5,6.65,21.0,117.5,103.51,79.17
2016,11,27,11,30,0.0,121.0,6.7,21.0,121.0,106.71,81.68
2016,11,27,11,45,0.0,129.5,6.75,21.5,129.5,114.27,87.57
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,121.92,93.51
2016,11,27,12,15,0.0,138.5,6.8,22.0,138.5,122.61,94.05
2016,11,27,12,30,0.0,139.0,6.8,22.0,139.0,123.3,94.61
2016,11,27,12,45,142.0,207.5,6.8,22.5,294.0,275.38,217.24
2016,11,27,13,0,284.0,276.0,6.8,23.0,449.0,439.08,345.85
2016,11,27,13,15,172.5,266.5,6.75,23.0,371.0,365.38,287.92
2016,11,27,13,30,61.0,257.0,6.7,23.0,293.0,283.8,222.87
2016,11,27,13,45,184.0,246.5,6.65,23.5,348.0,368.85,291.96
2016,11,27,14,0,307.0,236.0,6.6,24.0,403.0,459.03,363.91
2016,11,27,14,15,282.5,225.5,6.5,23.5,373.0,439.6,349.9
2016,11,27,14,30,258.0,215.0,6.4,23.0,343.0,418.43,334.59
2016,11,27,14,45,450.5,162.5,6.3,23.0,365.5,513.47,413.24
2016,11,27,15,0,643.0,110.0,6.2,23.0,388.0,600.37,484.38
2016,11,27,15,15,612.0,104.5,6.0,23.0,348.0,573.25,463.59
2016,11,27,15,30,581.0,99.0,5.8,23.0,308.0,543.81,440.98
2016,11,27,15,45,539.0,91.0,5.6,23.0,264.5,502.11,408.22
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,458.99,373.48
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,396.11,322.28
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,338.55,273.57
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.5,258.1,204.72
2016,11,27,17,0,179.0,35.0,4.1,21.0,52.0,182.81,133.35
2016,11,27,17,15,89.5,17.5,4.0,20.5,26.0,89.18,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,45.0,10.5,5.1,18.0,13.0,9.55,0.0
2016,11,28,7,30,90.0,21.0,5.1,18.0,26.0,17.1,0.0
2016,11,28,7,45,172.5,37.5,5.1,18.5,59.5,29.16,18.32
2016,11,28,8,0,255.0,54.0,5.1,19.0,93.0,41.4,29.95
2016,11,28,8,15,298.0,70.0,5.2,19.5,131.5,52.75,40.27
2016,11,28,8,30,341.0,86.0,5.3,20.0,170.0,63.7,50.02
2016,11,28,8,45,386.0,96.5,5.45,20.5,209.5,70.27,55.76
2016,11,28,9,0,431.0,107.0,5.6,21.0,249.0,76.66,61.17
2016,11,28,9,15,616.0,90.0,5.85,21.0,323.5,63.97,50.09
2016,11,28,9,30,801.0,73.0,6.1,21.0,398.0,55.9,43.0
2016,11,28,9,45,829.5,74.5,6.35,21.5,439.5,76.59,43.7
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,127.75,66.92
2016,11,28,10,15,874.5,78.0,6.7,22.0,515.0,179.87,103.35
2016,11,28,10,30,891.0,80.0,6.8,22.0,549.0,237.9,150.86
2016,11,28,10,45,908.5,79.5,6.95,22.0,577.5,288.74,195.53
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,339.66,241.42
2016,11,28,11,15,674.5,159.5,6.95,22.0,549.5,363.21,271.2
2016,11,28,11,30,423.0,240.0,6.8,22.0,493.0,367.25,281.87
2016,11,28,11,45,423.0,244.5,6.65,22.5,501.5,394.95,305.13
2016,11,28,12,0,423.0,249.0,6.5,23.0,510.0,419.31,325.29
2016,11,28,12,15,689.5,163.5,6.45,23.0,589.0,504.2,392.89
2016,11,28,12,30,956.0,78.0,6.4,23.0,668.0,593.85,464.84
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.0,624.32,490.52
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,651.73,513.58
2016,11,28,13,15,946.0,76.5,6.25,23.0,638.0,673.51,532.02
2016,11,28,13,30,940.0,76.0,6.2,23.0,622.0,691.88,547.63
2016,11,28,13,45,929.5,75.5,6.2,23.0,598.0,703.84,558.39
2016,11,28,14,0,919.0,75.0,6.2,23.0,574.0,712.24,566.36
2016,11,28,14,15,906.0,73.5,6.05,22.5,543.0,714.27,569.68
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,712.78,570.3
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,702.77,563.44
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,695.0,558.35
2016,11,28,15,15,828.0,65.0,5.2,21.5,393.0,673.01,542.57
2016,11,28,15,30,802.0,62.0,4.8,21.0,350.0,648.14,524.32
2016,11,28,15,45,763.0,58.5,4.4,21.0,303.0,611.21,495.3
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,572.29,463.97
2016,11,28,16,15,663.0,49.5,3.45,20.0,206.5,515.08,418.28
2016,11,28,16,30,602.0,44.0,2.9,19.0,157.0,457.49,370.03
2016,11,28,16,45,495.5,36.0,2.4,18.0,110.5,376.8,300.62
2016,11,28,17,0,389.0,28.0,1.9,17.0,64.0,295.0,218.49
2016,11,28,17,15,194.5,14.0,1.8,16.0,32.0,143.6,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,10.0,15.5,9.1,0.0
2016,11,29,7,30,207.0,20.0,2.9,11.0,31.0,16.68,0.0
2016,11,29,7,45,343.5,31.0,3.3,12.0,72.5,25.28,15.51
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,33.64,23.92
