Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,15,557.0,49.5,3.6,13.5,162.0,38.59,28.72
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,43.48,33.27
2016,11,29,8,45,683.5,61.5,3.45,14.5,257.5,45.76,35.33
2016,11,29,9,0,733.0,66.0,3.4,15.0,305.0,52.65,41.38
2016,11,29,9,15,765.0,69.5,3.35,16.0,349.5,54.29,42.6
2016,11,29,9,30,797.0,73.0,3.3,17.0,394.0,55.98,43.81
2016,11,29,9,45,819.0,76.0,3.25,18.0,433.5,75.23,44.68
2016,11,29,10,0,841.0,79.0,3.2,19.0,473.0,126.38,67.63
2016,11,29,10,15,599.5,146.5,3.25,19.5,437.5,189.82,123.96
2016,11,29,10,30,358.0,214.0,3.3,20.0,402.0,232.38,168.37
2016,11,29,10,45,625.0,150.0,3.4,21.0,496.5,268.21,188.25
2016,11,29,11,0,892.0,86.0,3.5,22.0,591.0,333.17,234.72
2016,11,29,11,15,899.0,87.0,3.2,22.0,609.0,380.24,276.43
2016,11,29,11,30,906.0,88.0,2.9,22.0,627.0,426.08,316.35
2016,11,29,11,45,913.0,87.0,2.65,22.5,638.0,468.69,352.16
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,509.58,385.42
2016,11,29,12,15,920.5,86.0,2.35,23.0,650.5,546.25,415.85
2016,11,29,12,30,921.0,86.0,2.3,23.0,652.0,580.4,443.66
2016,11,29,12,45,920.0,85.0,2.25,23.5,645.5,610.05,466.67
2016,11,29,13,0,919.0,84.0,2.2,24.0,639.0,636.8,487.0
2016,11,29,13,15,913.5,83.0,2.25,24.0,623.5,657.76,504.21
2016,11,29,13,30,908.0,82.0,2.3,24.0,608.0,675.42,518.87
2016,11,29,13,45,899.5,80.5,2.4,24.0,585.0,687.25,529.49
2016,11,29,14,0,891.0,79.0,2.5,24.0,562.0,695.63,537.58
2016,11,29,14,15,878.5,77.5,2.55,24.0,531.5,697.88,540.86
2016,11,29,14,30,866.0,76.0,2.6,24.0,501.0,701.73,544.93
2016,11,29,14,45,849.5,73.0,2.7,24.0,464.5,693.01,540.27
2016,11,29,15,0,833.0,70.0,2.8,24.0,428.0,680.97,533.27
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.5,659.2,518.47
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,634.6,501.31
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,597.75,474.45
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,558.94,444.75
2016,11,29,16,15,643.0,50.5,1.7,20.5,202.0,502.19,402.18
2016,11,29,16,30,582.0,45.0,1.6,19.0,154.0,451.02,361.16
2016,11,29,16,45,476.0,36.5,1.5,18.0,108.0,365.0,289.4
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,283.53,208.99
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,138.06,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,25.19,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,27.68,17.68
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,30.34,21.46
2016,11,30,8,15,653.0,41.0,4.4,8.5,170.5,34.71,25.81
2016,11,30,8,30,726.0,47.0,4.6,9.0,220.0,39.07,29.95
2016,11,30,8,45,776.0,50.0,4.85,10.0,270.0,40.73,31.43
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,42.49,32.88
2016,11,30,9,15,856.0,55.5,5.0,11.5,366.5,49.56,39.13
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,51.63,40.82
2016,11,30,9,45,910.0,59.5,4.8,12.5,454.5,69.64,41.05
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,123.95,64.36
2016,11,30,10,15,948.5,62.0,4.5,13.5,530.5,178.14,102.03
2016,11,30,10,30,963.0,63.0,4.3,14.0,565.0,232.58,147.18
2016,11,30,10,45,974.0,63.5,4.1,14.5,592.0,285.8,194.62
2016,11,30,11,0,985.0,64.0,3.9,15.0,619.0,338.44,242.46
2016,11,30,11,15,991.0,65.0,3.75,15.5,638.0,389.04,288.48
2016,11,30,11,30,997.0,66.0,3.6,16.0,657.0,438.15,332.32
2016,11,30,11,45,1000.5,66.0,3.5,16.5,667.5,483.56,372.19
2016,11,30,12,0,1004.0,66.0,3.4,17.0,678.0,526.8,409.17
2016,11,30,12,15,1004.5,66.0,3.35,17.0,680.0,566.2,443.05
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,602.84,474.01
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,634.96,500.87
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,663.9,524.8
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,687.41,544.26
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,707.41,560.82
2016,11,30,13,45,984.0,63.0,3.1,17.5,613.5,721.31,571.82
2016,11,30,14,0,976.0,62.0,3.1,18.0,590.0,731.53,579.76
2016,11,30,14,15,964.5,61.0,3.1,17.5,558.5,735.69,584.85
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,736.19,587.43
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,728.18,582.74
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,716.76,575.6
2016,11,30,15,15,890.0,56.5,2.9,16.5,407.0,696.5,561.91
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,673.29,545.74
2016,11,30,15,45,831.0,51.0,2.5,16.0,315.0,639.38,519.9
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,608.97,495.88
2016,11,30,16,15,740.5,43.5,2.0,14.5,216.5,555.84,454.33
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,502.11,409.74
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,419.47,338.37
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,339.92,254.67
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,164.94,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,8.5,1.3,4.0,14.5,7.73,0.0
2016,12,1,7,30,254.0,17.0,1.5,5.0,29.0,14.05,0.0
2016,12,1,7,45,380.5,28.0,1.7,6.0,70.5,22.79,13.53
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,31.25,22.36
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,35.89,27.0
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,44.25,34.81
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,47.74,37.96
2016,12,1,9,0,742.0,64.0,2.2,10.0,303.0,51.21,40.95
2016,12,1,9,15,773.0,68.0,2.45,11.0,347.0,53.31,42.62
2016,12,1,9,30,804.0,72.0,2.7,12.0,391.0,55.43,44.25
2016,12,1,9,45,824.5,75.0,2.95,13.0,430.0,70.18,44.22
2016,12,1,10,0,845.0,78.0,3.2,14.0,469.0,121.33,65.77
2016,12,1,10,15,860.0,80.0,3.35,14.5,502.0,172.39,100.75
2016,12,1,10,30,875.0,82.0,3.5,15.0,535.0,224.01,142.98
2016,12,1,10,45,885.0,83.5,3.65,15.5,561.0,274.38,187.47
2016,12,1,11,0,895.0,85.0,3.8,16.0,587.0,328.26,235.71
2016,12,1,11,15,901.5,86.0,3.75,16.5,605.0,375.26,278.23
2016,12,1,11,30,908.0,87.0,3.7,17.0,623.0,420.98,318.97
2016,12,1,11,45,913.5,86.5,3.65,17.5,634.0,463.48,356.22
2016,12,1,12,0,919.0,86.0,3.6,18.0,645.0,504.16,391.05
2016,12,1,12,15,919.5,86.0,3.6,18.0,646.5,540.85,422.79
2016,12,1,12,30,920.0,86.0,3.6,18.0,648.0,575.03,451.9
2016,12,1,12,45,917.5,86.0,3.6,18.5,641.5,604.89,476.26
2016,12,1,13,0,915.0,86.0,3.6,19.0,635.0,631.81,497.85
2016,12,1,13,15,909.5,85.0,3.6,19.0,620.0,652.85,515.61
2016,12,1,13,30,904.0,84.0,3.6,19.0,605.0,670.61,530.7
2016,12,1,13,45,895.0,83.0,3.6,19.0,582.0,682.79,541.46
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,691.55,549.59
2016,12,1,14,15,873.0,80.0,3.6,19.0,529.0,697.73,555.59
2016,12,1,14,30,860.0,78.0,3.6,19.0,499.0,696.22,555.88
2016,12,1,14,45,842.5,75.5,3.6,19.0,462.5,687.62,550.65
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,675.73,543.0
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,654.26,527.99
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,629.95,510.55
2016,12,1,15,45,734.0,62.5,2.75,17.5,295.5,592.51,482.36
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,553.09,451.53
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,501.49,410.09
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,445.74,363.29
2016,12,1,16,45,470.5,37.5,1.6,14.0,107.5,361.75,291.27
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,281.97,210.33
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,137.44,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,13.94,0.0
2016,12,2,7,45,51.5,35.0,2.85,9.5,42.5,28.59,17.82
2016,12,2,8,0,103.0,54.0,3.1,10.0,69.0,43.29,32.61
2016,12,2,8,15,132.5,74.0,3.15,10.0,100.5,58.29,46.72
2016,12,2,8,30,162.0,94.0,3.2,10.0,132.0,72.92,60.29
2016,12,2,8,45,190.0,110.0,3.25,10.5,164.0,81.83,68.37
2016,12,2,9,0,218.0,126.0,3.3,11.0,196.0,92.49,77.79
2016,12,2,9,15,109.0,103.5,3.3,11.5,138.5,81.73,67.95
2016,12,2,9,30,0.0,81.0,3.3,12.0,81.0,71.13,58.25
2016,12,2,9,45,77.5,142.5,3.35,12.5,178.5,115.17,91.77
2016,12,2,10,0,155.0,204.0,3.4,13.0,276.0,163.11,126.48
2016,12,2,10,15,95.5,207.0,3.45,13.5,252.5,175.82,137.75
2016,12,2,10,30,36.0,210.0,3.5,14.0,229.0,176.22,140.19
2016,12,2,10,45,29.0,212.0,3.6,14.5,227.5,181.32,144.33
2016,12,2,11,0,22.0,214.0,3.7,15.0,226.0,188.41,150.06
2016,12,2,11,15,11.0,155.5,3.75,15.5,161.5,139.19,109.89
2016,12,2,11,30,0.0,97.0,3.8,16.0,97.0,85.88,66.03
2016,12,2,11,45,0.0,110.0,3.85,16.5,110.0,97.26,75.28
2016,12,2,12,0,0.0,123.0,3.9,17.0,123.0,108.74,84.51
2016,12,2,12,15,13.0,181.5,3.9,16.5,189.5,166.71,131.98
2016,12,2,12,30,26.0,240.0,3.9,16.0,256.0,226.62,180.64
2016,12,2,12,45,13.0,139.5,3.9,16.0,147.5,131.21,103.29
2016,12,2,13,0,0.0,39.0,3.9,16.0,39.0,34.46,23.25
2016,12,2,13,15,0.0,45.0,3.9,16.0,45.0,39.77,27.75
2016,12,2,13,30,0.0,51.0,3.9,16.0,51.0,45.09,32.22
2016,12,2,13,45,0.0,42.5,3.9,16.0,42.5,37.54,25.95
2016,12,2,14,0,0.0,34.0,3.9,16.0,34.0,30.01,19.66
2016,12,2,14,15,32.5,122.0,3.9,15.5,137.5,137.11,110.1
2016,12,2,14,30,65.0,210.0,3.9,15.0,241.0,254.75,207.51
2016,12,2,14,45,32.5,151.5,3.95,15.0,167.0,171.43,138.87
2016,12,2,15,0,0.0,93.0,4.0,15.0,93.0,83.35,65.0
2016,12,2,15,15,0.0,83.5,3.95,15.0,83.5,74.63,57.86
2016,12,2,15,30,0.0,74.0,3.9,15.0,74.0,65.88,50.57
2016,12,2,15,45,0.0,63.5,3.85,15.0,63.5,56.12,42.35
2016,12,2,16,0,0.0,53.0,3.8,15.0,53.0,46.79,34.4
2016,12,2,16,15,0.0,42.5,3.75,14.5,42.5,37.49,26.42
2016,12,2,16,30,0.0,32.0,3.7,14.0,32.0,28.19,18.33
2016,12,2,16,45,0.0,22.0,3.7,13.5,22.0,19.36,10.56
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,10.54,2.52
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.0,4.1,8.0,4.0,3.5,0.0
2016,12,3,8,0,0.0,7.0,4.1,8.0,7.0,6.14,0.0
2016,12,3,8,15,0.0,10.5,4.0,8.0,10.5,9.22,2.71
2016,12,3,8,30,0.0,14.0,3.9,8.0,14.0,12.3,5.61
2016,12,3,8,45,0.0,17.5,3.8,8.0,17.5,15.38,8.48
2016,12,3,9,0,0.0,21.0,3.7,8.0,21.0,18.47,11.33
2016,12,3,9,15,41.0,93.0,3.75,8.0,109.5,77.78,65.37
2016,12,3,9,30,82.0,165.0,3.8,8.0,198.0,126.11,108.62
2016,12,3,9,45,41.0,123.0,3.85,8.5,139.5,100.98,81.47
2016,12,3,10,0,0.0,81.0,3.9,9.0,81.0,71.68,56.42
2016,12,3,10,15,0.0,107.0,4.05,9.0,107.0,93.43,74.93
2016,12,3,10,30,0.0,133.0,4.2,9.0,133.0,115.12,93.21
2016,12,3,10,45,0.0,121.5,4.35,9.0,121.5,106.21,85.48
2016,12,3,11,0,0.0,110.0,4.5,9.0,110.0,96.83,77.39
2016,12,3,11,15,0.0,112.0,4.6,9.0,112.0,98.72,78.91
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,100.6,80.42
2016,12,3,11,45,0.0,134.5,4.85,9.0,134.5,118.52,95.51
2016,12,3,12,0,0.0,155.0,5.0,9.0,155.0,136.64,110.71
2016,12,3,12,15,0.0,103.5,4.9,9.0,103.5,91.71,72.74
2016,12,3,12,30,0.0,52.0,4.8,9.0,52.0,45.99,33.84
2016,12,3,12,45,0.0,58.5,4.75,9.5,58.5,51.76,38.72
2016,12,3,13,0,0.0,65.0,4.7,10.0,65.0,57.52,43.57
2016,12,3,13,15,0.0,100.0,4.45,10.0,100.0,88.74,70.11
2016,12,3,13,30,0.0,135.0,4.2,10.0,135.0,120.74,97.16
2016,12,3,13,45,0.0,91.0,3.95,10.0,91.0,80.65,63.36
2016,12,3,14,0,0.0,47.0,3.7,10.0,47.0,41.52,30.09
2016,12,3,14,15,0.0,68.0,3.75,10.0,68.0,60.14,46.13
2016,12,3,14,30,0.0,89.0,3.8,10.0,89.0,78.99,62.34
2016,12,3,14,45,0.0,49.0,3.9,10.0,49.0,43.26,31.79
2016,12,3,15,0,0.0,9.0,4.0,10.0,9.0,7.92,1.23
2016,12,3,15,15,0.0,8.0,3.75,9.5,8.0,7.03,0.49
2016,12,3,15,30,0.0,7.0,3.5,9.0,7.0,6.15,0.0
2016,12,3,15,45,0.0,6.0,3.25,9.0,6.0,5.27,0.0
2016,12,3,16,0,0.0,5.0,3.0,9.0,5.0,4.39,0.0
2016,12,3,16,15,0.0,4.0,2.7,9.0,4.0,3.51,0.0
2016,12,3,16,30,0.0,3.0,2.4,9.0,3.0,2.63,0.0
2016,12,3,16,45,0.0,2.0,2.15,9.0,2.0,1.75,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.44,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,3.5,9.0,1.0,0.88,0.0
2016,12,4,8,0,0.0,2.0,3.6,9.0,2.0,1.75,0.0
2016,12,4,8,15,0.0,3.5,3.75,9.0,3.5,3.07,0.0
2016,12,4,8,30,0.0,5.0,3.9,9.0,5.0,4.39,0.0
2016,12,4,8,45,0.0,6.0,4.1,9.5,6.0,5.27,0.0
2016,12,4,9,0,0.0,7.0,4.3,10.0,7.0,6.15,0.0
2016,12,4,9,15,0.0,32.5,4.55,10.0,32.5,28.63,20.43
2016,12,4,9,30,0.0,58.0,4.8,10.0,58.0,51.22,40.82
2016,12,4,9,45,0.0,57.5,5.1,10.0,57.5,50.79,40.32
2016,12,4,10,0,0.0,57.0,5.4,10.0,57.0,50.35,37.91
2016,12,4,10,15,0.0,33.5,5.25,10.0,33.5,29.55,19.9
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.81,1.96
2016,12,4,10,45,0.0,41.5,4.95,10.5,41.5,36.65,25.87
2016,12,4,11,0,0.0,73.0,4.8,11.0,73.0,64.61,49.58
2016,12,4,11,15,0.0,69.0,4.6,11.0,69.0,61.06,46.49
2016,12,4,11,30,0.0,65.0,4.4,11.0,65.0,57.52,43.43
2016,12,4,11,45,0.0,55.5,4.2,11.0,55.5,49.09,36.25
2016,12,4,12,0,0.0,46.0,4.0,11.0,46.0,40.67,29.07
2016,12,4,12,15,1.0,112.0,4.15,11.0,113.0,99.68,78.96
2016,12,4,12,30,2.0,178.0,4.3,11.0,180.0,158.88,128.34
2016,12,4,12,45,1.0,125.5,4.45,11.0,126.5,111.98,89.21
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,64.63,49.4
2016,12,4,13,15,0.0,99.5,4.8,11.0,99.5,88.29,69.47
2016,12,4,13,30,0.0,126.0,5.0,11.0,126.0,112.47,89.91
2016,12,4,13,45,0.0,127.5,5.2,11.5,127.5,114.13,91.24
2016,12,4,14,0,0.0,129.0,5.4,12.0,129.0,115.89,92.7
2016,12,4,14,15,0.0,123.0,5.3,12.0,123.0,110.67,88.47
2016,12,4,14,30,0.0,117.0,5.2,12.0,117.0,105.45,84.24
2016,12,4,14,45,0.0,79.5,5.15,12.0,79.5,70.35,54.63
2016,12,4,15,0,0.0,42.0,5.1,12.0,42.0,37.05,26.27
2016,12,4,15,15,0.0,38.0,4.85,11.5,38.0,33.5,23.34
2016,12,4,15,30,0.0,34.0,4.6,11.0,34.0,29.96,20.38
2016,12,4,15,45,0.0,29.0,4.35,11.0,29.0,25.53,16.57
2016,12,4,16,0,0.0,24.0,4.1,11.0,24.0,21.11,12.72
2016,12,4,16,15,0.0,19.0,3.85,10.5,19.0,16.7,8.87
2016,12,4,16,30,0.0,14.0,3.6,10.0,14.0,12.29,4.97
2016,12,4,16,45,0.0,9.5,3.4,10.0,9.5,8.33,1.42
2016,12,4,17,0,0.0,5.0,3.2,10.0,5.0,4.38,0.0
2016,12,4,17,15,0.0,2.5,3.15,10.0,2.5,2.19,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.5,2.7,7.5,7.5,6.58,0.0
2016,12,5,8,0,0.0,13.0,2.8,8.0,13.0,11.42,4.49
2016,12,5,8,15,0.0,19.5,2.65,8.0,19.5,17.14,9.9
2016,12,5,8,30,0.0,26.0,2.5,8.0,26.0,22.88,15.29
2016,12,5,8,45,0.0,32.5,2.35,8.5,32.5,28.62,20.59
2016,12,5,9,0,0.0,39.0,2.2,9.0,39.0,34.37,25.82
2016,12,5,9,15,0.0,30.5,2.0,9.0,30.5,26.86,18.94
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,19.37,12.07
2016,12,5,9,45,0.0,55.0,1.65,9.0,55.0,48.57,38.55
2016,12,5,10,0,0.0,88.0,1.5,9.0,88.0,77.45,61.43
2016,12,5,10,15,0.0,70.0,1.45,9.0,70.0,61.9,47.93
2016,12,5,10,30,0.0,52.0,1.4,9.0,52.0,45.94,34.13
2016,12,5,10,45,0.0,42.5,1.35,9.5,42.5,37.53,26.79
2016,12,5,11,0,0.0,33.0,1.3,10.0,33.0,29.13,19.48
2016,12,5,11,15,1.5,105.5,1.35,10.0,106.5,93.6,74.26
2016,12,5,11,30,3.0,178.0,1.4,10.0,180.0,156.18,126.23
2016,12,5,11,45,1.5,141.0,1.5,10.0,142.0,124.71,99.94
2016,12,5,12,0,0.0,104.0,1.6,10.0,104.0,92.08,72.69
2016,12,5,12,15,0.0,113.5,1.7,10.0,113.5,100.51,79.81
2016,12,5,12,30,0.0,123.0,1.8,10.0,123.0,109.04,86.95
2016,12,5,12,45,14.0,179.0,1.9,10.5,187.5,167.05,135.12
2016,12,5,13,0,28.0,235.0,2.0,11.0,252.0,227.44,184.36
2016,12,5,13,15,58.0,247.5,2.1,11.0,281.5,266.43,216.48
2016,12,5,13,30,88.0,260.0,2.2,11.0,311.0,302.27,246.1
2016,12,5,13,45,75.0,246.5,2.35,11.0,288.5,285.57,232.97
2016,12,5,14,0,62.0,233.0,2.5,11.0,266.0,267.85,219.05
2016,12,5,14,15,31.0,126.0,2.55,11.0,142.5,139.87,113.74
2016,12,5,14,30,0.0,19.0,2.6,11.0,19.0,16.74,8.78
2016,12,5,14,45,0.0,54.0,2.7,11.0,54.0,47.69,35.51
2016,12,5,15,0,0.0,89.0,2.8,11.0,89.0,79.5,62.84
2016,12,5,15,15,0.0,80.0,2.75,11.0,80.0,71.24,55.87
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,62.94,48.87
2016,12,5,15,45,309.5,69.5,2.7,11.0,154.0,308.09,262.92
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,516.29,433.78
2016,12,5,16,15,556.5,60.5,2.35,10.5,190.5,459.06,384.39
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,401.87,334.67
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,326.47,267.38
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,254.69,192.54
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,124.89,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,6.0,21.0,12.73,0.0
2016,12,6,7,45,353.5,24.5,4.5,6.5,61.0,19.98,9.86
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,30.75,21.64
2016,12,6,8,15,584.5,42.0,5.05,7.0,149.0,35.94,26.94
2016,12,6,8,30,665.0,49.0,5.4,7.0,197.0,41.11,31.98
2016,12,6,8,45,716.0,53.0,5.75,7.5,245.0,43.46,34.21
2016,12,6,9,0,767.0,57.0,6.1,8.0,293.0,45.86,36.37
2016,12,6,9,15,798.0,60.0,6.1,8.5,337.5,47.36,37.63
2016,12,6,9,30,829.0,63.0,6.1,9.0,382.0,48.9,38.88
2016,12,6,9,45,435.0,123.0,6.2,9.5,292.0,85.71,71.86
2016,12,6,10,0,41.0,183.0,6.3,10.0,202.0,145.36,117.7
2016,12,6,10,15,20.5,158.5,6.2,10.5,168.0,136.18,109.91
2016,12,6,10,30,0.0,134.0,6.1,11.0,134.0,115.79,93.19
2016,12,6,10,45,0.5,151.0,6.05,11.5,151.5,130.42,105.14
2016,12,6,11,0,1.0,168.0,6.0,12.0,169.0,145.29,117.18
2016,12,6,11,15,4.0,180.5,5.9,12.0,183.0,157.49,127.11
2016,12,6,11,30,7.0,193.0,5.8,12.0,197.0,170.13,137.43
2016,12,6,11,45,3.5,167.5,5.7,12.5,169.5,148.26,119.0
2016,12,6,12,0,0.0,142.0,5.6,13.0,142.0,125.28,99.69
2016,12,6,12,15,0.0,139.0,5.5,13.0,139.0,122.95,97.74
2016,12,6,12,30,0.0,136.0,5.4,13.0,136.0,120.56,95.74
2016,12,6,12,45,0.0,137.0,5.35,13.0,137.0,121.7,96.71
2016,12,6,13,0,0.0,138.0,5.3,13.0,138.0,122.86,97.72
2016,12,6,13,15,0.0,138.0,5.2,13.0,138.0,123.15,98.04
2016,12,6,13,30,0.0,138.0,5.1,13.0,138.0,123.48,98.4
2016,12,6,13,45,0.0,120.5,5.05,13.5,120.5,107.66,85.14
2016,12,6,14,0,0.0,103.0,5.0,14.0,103.0,91.7,71.78
2016,12,6,14,15,0.0,112.5,4.9,13.5,112.5,100.76,79.67
2016,12,6,14,30,0.0,122.0,4.8,13.0,122.0,110.26,87.96
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,87.25,68.74
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,64.56,49.63
2016,12,6,15,15,0.0,66.0,4.55,12.5,66.0,58.33,44.54
2016,12,6,15,30,0.0,59.0,4.4,12.0,59.0,52.11,39.37
2016,12,6,15,45,267.0,72.5,4.3,12.0,145.5,283.2,241.41
2016,12,6,16,0,534.0,86.0,4.2,12.0,232.0,479.33,404.37
2016,12,6,16,15,469.0,76.0,3.85,11.5,186.0,417.47,351.35
2016,12,6,16,30,404.0,66.0,3.5,11.0,140.0,359.49,300.78
2016,12,6,16,45,299.0,51.5,3.2,10.5,97.5,273.44,224.96
2016,12,6,17,0,194.0,37.0,2.9,10.0,55.0,192.74,145.9
2016,12,6,17,15,97.0,18.5,2.8,9.5,27.5,94.07,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,12.73,0.0
2016,12,7,7,45,268.0,27.0,1.65,4.0,54.5,22.29,11.43
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,32.57,23.45
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.5,38.35,29.33
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,44.06,34.84
2016,12,7,8,45,614.0,64.0,1.75,6.5,227.5,48.26,38.8
2016,12,7,9,0,662.0,71.0,1.7,7.0,273.0,52.38,42.53
2016,12,7,9,15,697.0,75.5,1.65,7.5,316.0,54.41,44.26
2016,12,7,9,30,732.0,80.0,1.6,8.0,359.0,56.46,45.95
2016,12,7,9,45,754.5,83.5,1.6,9.0,397.5,63.66,52.15
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,111.18,64.44
2016,12,7,10,15,391.5,129.0,1.55,10.5,305.0,138.61,95.2
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,145.87,117.64
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,154.12,124.0
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,162.46,130.42
2016,12,7,11,15,263.0,194.0,1.5,12.0,346.0,244.94,191.0
2016,12,7,11,30,518.0,201.0,1.5,12.0,500.0,358.01,277.46
2016,12,7,11,45,310.5,239.5,1.5,12.5,420.0,333.15,262.32
2016,12,7,12,0,103.0,278.0,1.5,13.0,340.0,288.12,229.21
2016,12,7,12,15,58.0,245.0,1.5,13.0,280.0,245.33,196.04
2016,12,7,12,30,13.0,212.0,1.5,13.0,220.0,194.6,155.53
2016,12,7,12,45,12.5,210.0,1.55,13.5,218.0,194.0,155.05
2016,12,7,13,0,12.0,208.0,1.6,14.0,216.0,193.32,154.35
2016,12,7,13,15,36.0,228.5,1.55,14.0,249.5,234.49,187.94
2016,12,7,13,30,60.0,249.0,1.5,14.0,283.0,273.35,219.32
2016,12,7,13,45,68.0,242.5,1.5,14.5,279.5,276.58,221.87
2016,12,7,14,0,76.0,236.0,1.5,15.0,276.0,279.9,224.71
2016,12,7,14,15,120.5,226.5,1.35,15.0,286.5,314.77,253.4
2016,12,7,14,30,165.0,217.0,1.2,15.0,297.0,340.5,274.62
2016,12,7,14,45,239.0,193.0,1.05,15.5,299.5,381.39,307.52
2016,12,7,15,0,313.0,169.0,0.9,16.0,302.0,409.87,330.28
2016,12,7,15,15,495.5,125.5,0.75,15.5,311.5,500.89,402.86
2016,12,7,15,30,678.0,82.0,0.6,15.0,321.0,580.52,463.95
2016,12,7,15,45,634.0,77.0,0.45,15.0,277.0,541.39,432.41
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,500.65,400.22
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,443.15,357.97
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,385.63,312.85
2016,12,7,16,45,361.5,44.5,0.8,12.5,99.0,301.69,242.99
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,221.76,166.25
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,108.2,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,6.65,2.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,6.8,2.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,16.5,6.95,2.0,16.5,14.52,5.21
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,25.57,17.34
2016,12,8,8,15,0.0,44.0,7.2,2.0,44.0,38.4,29.69
2016,12,8,8,30,0.0,59.0,7.3,2.0,59.0,50.97,41.73
2016,12,8,8,45,0.0,75.0,7.45,2.5,75.0,64.17,54.11
2016,12,8,9,0,0.0,91.0,7.6,3.0,91.0,77.22,66.15
2016,12,8,9,15,0.0,106.0,7.6,3.0,106.0,89.38,77.33
2016,12,8,9,30,0.0,121.0,7.6,3.0,121.0,101.4,88.25
2016,12,8,9,45,5.0,140.5,7.6,3.5,143.0,116.5,101.7
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,133.26,111.02
2016,12,8,10,15,5.0,159.0,7.55,4.0,161.5,134.53,111.98
2016,12,8,10,30,0.0,158.0,7.5,4.0,158.0,134.7,112.12
2016,12,8,10,45,70.5,205.0,7.45,4.0,243.5,183.74,151.21
2016,12,8,11,0,141.0,252.0,7.4,4.0,329.0,241.46,198.25
2016,12,8,11,15,77.0,229.5,7.3,3.5,272.0,217.23,180.46
2016,12,8,11,30,13.0,207.0,7.2,3.0,215.0,183.77,153.77
2016,12,8,11,45,63.0,242.5,7.1,3.0,280.0,234.8,196.75
2016,12,8,12,0,113.0,278.0,7.0,3.0,345.0,292.14,245.24
2016,12,8,12,15,127.0,280.5,6.9,3.0,356.5,311.64,262.12
2016,12,8,12,30,141.0,283.0,6.8,3.0,368.0,330.19,278.32
2016,12,8,12,45,128.5,279.0,6.75,3.0,356.0,329.05,277.86
2016,12,8,13,0,116.0,275.0,6.7,3.0,344.0,320.58,271.18
2016,12,8,13,15,85.5,260.0,6.6,3.0,310.0,294.47,249.27
2016,12,8,13,30,55.0,245.0,6.5,3.0,276.0,266.08,225.16
2016,12,8,13,45,119.0,244.0,6.45,3.0,308.0,319.42,272.07
2016,12,8,14,0,183.0,243.0,6.4,3.0,340.0,366.89,313.89
2016,12,8,14,15,186.5,229.0,6.35,3.0,323.5,361.34,310.04
2016,12,8,14,30,190.0,215.0,6.3,3.0,307.0,354.88,305.52
2016,12,8,14,45,98.5,182.5,6.25,3.5,230.0,250.45,214.95
2016,12,8,15,0,7.0,150.0,6.2,4.0,153.0,145.82,122.5
2016,12,8,15,15,3.5,136.0,6.0,3.5,137.5,130.98,110.02
2016,12,8,15,30,0.0,122.0,5.8,3.0,122.0,116.13,97.3
2016,12,8,15,45,0.0,105.5,5.65,3.0,105.5,100.82,83.95
2016,12,8,16,0,0.0,89.0,5.5,3.0,89.0,85.36,70.28
2016,12,8,16,15,0.0,72.0,5.15,2.5,72.0,69.09,55.81
2016,12,8,16,30,0.0,55.0,4.8,2.0,55.0,52.47,40.79
2016,12,8,16,45,0.0,38.5,4.45,2.0,38.5,35.93,25.65
2016,12,8,17,0,0.0,22.0,4.1,2.0,22.0,19.39,10.07
2016,12,8,17,15,0.0,11.0,3.85,1.5,11.0,9.68,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,17.0,10.91,0.0
2016,12,9,7,45,311.0,24.0,2.85,-1.5,55.0,19.7,8.8
2016,12,9,8,0,465.0,36.0,3.1,-1.0,93.0,29.23,20.88
2016,12,9,8,15,549.0,43.5,3.2,-0.5,140.0,34.35,26.27
2016,12,9,8,30,633.0,51.0,3.3,0.0,187.0,39.43,31.31
2016,12,9,8,45,324.0,81.0,3.45,0.5,151.0,59.48,50.17
2016,12,9,9,0,15.0,111.0,3.6,1.0,115.0,91.54,79.91
2016,12,9,9,15,18.0,127.5,3.45,1.5,133.5,104.64,91.75
2016,12,9,9,30,21.0,144.0,3.3,2.0,152.0,117.57,103.25
2016,12,9,9,45,39.0,165.0,3.2,2.5,181.5,126.84,111.26
2016,12,9,10,0,57.0,186.0,3.1,3.0,211.0,147.15,121.59
2016,12,9,10,15,57.0,200.0,2.95,3.5,227.0,163.74,134.55
2016,12,9,10,30,57.0,214.0,2.8,4.0,243.0,180.39,148.05
2016,12,9,10,45,116.5,232.0,2.65,4.5,294.5,209.43,169.72
2016,12,9,11,0,176.0,250.0,2.5,5.0,346.0,248.61,200.45
2016,12,9,11,15,174.5,260.0,2.3,5.0,357.5,268.93,218.09
2016,12,9,11,30,173.0,270.0,2.1,5.0,369.0,288.94,235.37
2016,12,9,11,45,214.5,271.0,1.95,5.5,396.5,318.48,259.24
2016,12,9,12,0,256.0,272.0,1.8,6.0,424.0,352.75,286.9
2016,12,9,12,15,309.5,263.0,1.65,6.0,447.0,385.64,313.87
2016,12,9,12,30,363.0,254.0,1.5,6.0,470.0,421.07,342.81
2016,12,9,12,45,344.0,255.5,1.4,6.5,459.0,429.01,349.15
2016,12,9,13,0,325.0,257.0,1.3,7.0,448.0,434.83,353.69
2016,12,9,13,15,238.0,260.5,1.2,7.0,399.0,392.75,320.49
2016,12,9,13,30,151.0,264.0,1.1,7.0,350.0,352.24,287.99
2016,12,9,13,45,150.5,253.5,1.05,7.5,336.5,348.96,285.71
2016,12,9,14,0,150.0,243.0,1.0,8.0,323.0,344.88,282.54
2016,12,9,14,15,115.0,227.0,1.0,8.0,286.5,311.08,255.68
2016,12,9,14,30,80.0,211.0,1.0,8.0,250.0,265.01,218.65
2016,12,9,14,45,54.0,188.0,1.0,8.0,213.5,226.17,187.12
2016,12,9,15,0,28.0,165.0,1.0,8.0,177.0,186.34,154.14
2016,12,9,15,15,24.5,149.5,1.05,7.5,159.5,160.01,132.79
2016,12,9,15,30,21.0,134.0,1.1,7.0,142.0,143.77,119.56
2016,12,9,15,45,356.5,97.0,1.15,7.0,195.5,373.16,317.88
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,547.29,458.86
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,497.1,416.2
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,442.29,369.85
2016,12,9,16,45,469.5,39.0,0.9,4.5,109.0,359.96,297.74
2016,12,9,17,0,368.0,30.0,0.8,4.0,64.0,281.45,217.67
2016,12,9,17,15,184.0,15.0,0.85,3.5,32.0,138.34,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
