Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,10.91,0.0
2016,12,10,7,45,220.0,26.5,1.7,2.5,49.5,22.06,9.68
2016,12,10,8,0,358.0,41.0,2.0,3.0,85.0,33.79,24.54
2016,12,10,8,15,445.5,51.0,2.1,3.5,130.0,40.83,31.75
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,47.74,38.46
2016,12,10,8,45,587.0,68.0,2.3,4.5,221.0,51.79,42.33
2016,12,10,9,0,641.0,75.0,2.4,5.0,267.0,55.81,46.01
2016,12,10,9,15,678.0,80.0,2.5,5.5,310.5,58.1,47.99
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,60.4,49.92
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,61.89,51.07
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,103.87,61.48
2016,12,10,10,15,382.5,126.0,2.95,7.5,296.0,132.29,91.84
2016,12,10,10,30,0.0,159.0,3.0,8.0,160.0,135.35,110.7
2016,12,10,10,45,7.0,177.5,3.15,8.5,182.0,152.67,124.61
2016,12,10,11,0,14.0,196.0,3.3,9.0,204.0,170.93,139.25
2016,12,10,11,15,8.5,188.0,3.35,9.0,193.0,164.79,134.17
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,157.62,128.24
2016,12,10,11,45,7.5,194.0,3.5,9.5,199.0,172.22,140.04
2016,12,10,12,0,12.0,208.0,3.6,10.0,216.0,187.43,152.31
2016,12,10,12,15,6.5,189.5,3.65,10.0,194.0,170.19,138.05
2016,12,10,12,30,1.0,171.0,3.7,10.0,172.0,152.03,122.98
2016,12,10,12,45,1.0,171.5,3.75,10.5,172.5,153.07,123.69
2016,12,10,13,0,1.0,172.0,3.8,11.0,173.0,154.15,124.42
2016,12,10,13,15,0.5,142.5,3.8,11.0,143.0,127.52,102.32
2016,12,10,13,30,0.0,113.0,3.8,11.0,113.0,100.59,79.86
2016,12,10,13,45,0.0,104.5,3.85,11.0,104.5,92.95,73.55
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,85.26,67.17
2016,12,10,14,15,0.0,111.0,3.9,11.0,111.0,99.35,79.22
2016,12,10,14,30,0.0,126.0,3.9,11.0,126.0,114.1,91.84
2016,12,10,14,45,0.0,99.5,3.9,11.0,99.5,89.16,70.87
2016,12,10,15,0,0.0,73.0,3.9,11.0,73.0,64.56,50.03
2016,12,10,15,15,0.0,65.5,3.8,10.5,65.5,57.89,44.52
2016,12,10,15,30,0.0,58.0,3.7,10.0,58.0,51.22,38.93
2016,12,10,15,45,309.0,64.0,3.6,10.0,148.5,298.68,256.64
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,515.23,436.15
2016,12,10,16,15,554.5,62.5,3.1,9.5,192.5,457.93,386.49
2016,12,10,16,30,491.0,55.0,2.7,9.0,146.0,400.54,336.26
2016,12,10,16,45,395.5,44.0,2.35,8.5,103.0,321.05,265.63
2016,12,10,17,0,300.0,33.0,2.0,8.0,60.0,245.02,189.04
2016,12,10,17,15,150.0,16.5,2.0,7.5,30.0,121.88,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,9.0,13.0,10.01,0.0
2016,12,11,7,45,249.5,23.5,4.1,9.5,48.0,19.33,6.79
2016,12,11,8,0,397.0,36.0,4.3,10.0,83.0,29.27,19.79
2016,12,11,8,15,483.0,44.5,4.6,10.5,128.0,35.2,25.77
2016,12,11,8,30,569.0,53.0,4.9,11.0,173.0,41.04,31.32
2016,12,11,8,45,625.0,58.0,5.2,11.5,219.0,43.76,33.9
2016,12,11,9,0,681.0,63.0,5.5,12.0,265.0,46.52,36.37
2016,12,11,9,15,340.5,93.0,5.55,12.5,194.0,65.95,53.7
2016,12,11,9,30,0.0,123.0,5.6,13.0,123.0,102.64,86.1
2016,12,11,9,45,0.0,133.5,5.65,14.0,133.5,111.28,93.18
2016,12,11,10,0,0.0,144.0,5.7,15.0,144.0,120.72,96.36
2016,12,11,10,15,1.5,154.5,5.75,15.5,155.5,130.48,104.01
2016,12,11,10,30,3.0,165.0,5.8,16.0,167.0,140.39,111.73
2016,12,11,10,45,133.5,203.0,5.85,16.5,275.5,191.41,147.91
2016,12,11,11,0,264.0,241.0,5.9,17.0,384.0,261.32,200.46
2016,12,11,11,15,313.0,241.0,5.9,17.0,416.0,294.11,227.11
2016,12,11,11,30,362.0,241.0,5.9,17.0,448.0,330.58,257.28
2016,12,11,11,45,345.5,249.5,5.95,17.5,450.5,351.76,275.97
2016,12,11,12,0,329.0,258.0,6.0,18.0,453.0,371.04,292.66
2016,12,11,12,15,382.0,247.0,5.95,18.0,474.0,404.17,320.25
2016,12,11,12,30,435.0,236.0,5.9,18.0,495.0,443.74,352.93
2016,12,11,12,45,658.0,163.5,5.85,18.5,551.0,520.41,414.89
2016,12,11,13,0,881.0,91.0,5.8,19.0,607.0,599.71,478.9
2016,12,11,13,15,633.0,161.5,5.7,19.0,528.0,549.46,439.64
2016,12,11,13,30,385.0,232.0,5.6,19.0,449.0,472.09,378.21
2016,12,11,13,45,378.0,224.0,5.5,19.0,430.5,471.88,379.26
2016,12,11,14,0,371.0,216.0,5.4,19.0,412.0,469.87,378.61
2016,12,11,14,15,185.5,147.5,5.15,18.5,245.5,282.47,229.48
2016,12,11,14,30,0.0,79.0,4.9,18.0,79.0,69.91,52.77
2016,12,11,14,45,7.5,117.5,4.65,18.0,121.0,111.66,87.86
2016,12,11,15,0,15.0,156.0,4.4,18.0,163.0,157.52,126.01
2016,12,11,15,15,11.5,142.0,4.25,17.5,147.0,142.82,114.24
2016,12,11,15,30,8.0,128.0,4.1,17.0,131.0,128.1,102.37
2016,12,11,15,45,336.0,95.0,3.95,17.0,187.5,356.38,296.59
2016,12,11,16,0,664.0,62.0,3.8,17.0,244.0,535.15,441.5
2016,12,11,16,15,603.5,56.0,3.65,16.5,197.5,481.1,396.42
2016,12,11,16,30,543.0,50.0,3.5,16.0,151.0,426.91,350.26
2016,12,11,16,45,441.5,40.5,3.35,15.5,107.0,344.69,279.06
2016,12,11,17,0,340.0,31.0,3.2,15.0,63.0,266.24,201.66
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.5,131.77,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,9.1,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.5,18.02,5.46
2016,12,12,8,0,419.0,34.0,3.7,6.0,83.0,27.57,18.59
2016,12,12,8,15,505.0,42.0,3.7,6.5,128.0,33.16,24.35
2016,12,12,8,30,591.0,50.0,3.7,7.0,173.0,38.66,29.69
2016,12,12,8,45,644.5,55.0,3.7,7.5,219.0,41.49,32.41
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,48.49,38.79
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.0,50.67,40.68
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,52.87,42.53
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.0,53.83,43.13
2016,12,12,10,0,817.0,73.0,3.1,11.0,431.0,92.6,51.0
2016,12,12,10,15,833.5,75.5,2.95,11.5,464.5,142.19,79.92
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,192.61,118.7
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,241.65,161.02
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,294.66,208.2
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,340.87,250.07
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,386.02,290.37
2016,12,12,11,45,894.0,82.0,1.95,14.5,600.5,427.91,327.17
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,468.21,361.58
2016,12,12,12,15,902.0,81.5,1.55,15.0,615.0,505.32,392.69
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,540.09,420.76
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.0,569.52,442.83
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,596.1,461.54
2016,12,12,13,15,893.0,80.5,0.75,16.0,594.5,618.26,479.0
2016,12,12,13,30,888.0,80.0,0.7,16.0,581.0,637.29,493.85
2016,12,12,13,45,878.5,79.0,0.7,16.5,559.5,649.78,503.44
2016,12,12,14,0,869.0,78.0,0.7,17.0,538.0,658.92,510.51
2016,12,12,14,15,856.5,76.5,0.75,17.0,510.0,666.49,517.83
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,666.86,520.06
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.5,657.75,515.97
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,645.41,509.37
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,625.32,496.3
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,602.45,480.8
2016,12,12,15,45,707.5,63.0,0.85,16.0,286.0,566.89,454.34
2016,12,12,16,0,668.0,59.0,0.8,16.0,242.0,533.58,428.55
2016,12,12,16,15,609.0,53.0,0.8,15.0,196.0,480.54,388.3
2016,12,12,16,30,550.0,47.0,0.8,14.0,150.0,427.42,345.69
2016,12,12,16,45,451.0,38.0,0.85,13.5,106.0,347.32,278.62
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,271.09,205.03
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,133.95,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.5,20.0,3.0,10.0,38.5,16.11,3.45
2016,12,13,8,0,329.0,40.0,3.3,11.0,77.0,33.14,22.89
2016,12,13,8,15,418.0,50.0,3.3,11.5,121.0,40.18,30.02
2016,12,13,8,30,507.0,60.0,3.3,12.0,165.0,47.1,36.59
2016,12,13,8,45,573.0,65.5,3.3,12.5,211.5,49.92,39.28
2016,12,13,9,0,639.0,71.0,3.3,13.0,258.0,52.83,41.9
2016,12,13,9,15,677.0,76.0,3.45,13.5,301.5,55.23,43.94
2016,12,13,9,30,715.0,81.0,3.6,14.0,345.0,57.64,45.91
2016,12,13,9,45,748.5,82.5,3.8,15.0,385.0,57.45,45.46
2016,12,13,10,0,782.0,84.0,4.0,16.0,425.0,97.86,56.13
2016,12,13,10,15,800.0,86.5,4.05,16.0,458.5,145.82,83.28
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,194.86,120.34
2016,12,13,10,45,837.0,88.5,4.15,16.5,520.0,242.4,160.48
2016,12,13,11,0,856.0,88.0,4.2,17.0,548.0,290.51,203.04
2016,12,13,11,15,863.5,89.0,4.2,17.0,567.0,336.77,245.37
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,382.06,286.63
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,427.05,326.24
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,468.53,362.33
2016,12,13,12,15,909.0,80.0,4.25,18.0,617.0,505.47,395.05
2016,12,13,12,30,910.0,80.0,4.3,18.0,620.0,540.04,425.24
2016,12,13,12,45,909.5,79.0,4.35,18.0,615.0,570.31,451.57
2016,12,13,13,0,909.0,78.0,4.4,18.0,610.0,597.8,475.3
2016,12,13,13,15,904.0,77.5,4.35,18.0,597.0,620.27,494.48
2016,12,13,13,30,899.0,77.0,4.3,18.0,584.0,639.58,510.93
2016,12,13,13,45,892.0,75.5,4.25,18.0,563.0,653.36,522.97
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,663.81,532.46
2016,12,13,14,15,872.5,72.5,4.15,17.5,514.0,667.31,537.57
2016,12,13,14,30,860.0,71.0,4.1,17.0,486.0,667.45,540.06
2016,12,13,14,45,836.5,70.5,4.05,17.0,450.0,663.01,537.72
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,650.72,529.4
2016,12,13,15,15,787.5,67.0,3.85,16.5,374.0,631.04,515.96
2016,12,13,15,30,762.0,64.0,3.7,16.0,334.0,608.54,499.92
2016,12,13,15,45,722.0,60.5,3.6,16.0,289.5,573.25,472.43
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,535.98,442.45
2016,12,13,16,15,624.0,51.5,3.1,15.0,198.5,487.95,403.29
2016,12,13,16,30,566.0,46.0,2.7,14.0,152.0,435.93,359.01
2016,12,13,16,45,463.0,38.0,2.35,13.0,108.0,354.43,288.58
2016,12,13,17,0,360.0,30.0,2.0,12.0,64.0,276.72,212.41
2016,12,13,17,15,180.0,15.0,2.05,11.5,32.0,137.18,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,38.5,14.38,1.97
2016,12,14,8,0,368.0,36.0,2.5,5.0,77.0,29.5,20.25
2016,12,14,8,15,458.0,45.5,2.35,5.5,122.0,36.29,27.26
2016,12,14,8,30,548.0,55.0,2.2,6.0,167.0,42.94,33.71
2016,12,14,8,45,601.0,62.0,2.05,6.5,212.5,47.19,37.77
2016,12,14,9,0,654.0,69.0,1.9,7.0,258.0,51.38,41.61
2016,12,14,9,15,327.0,89.5,1.8,8.0,184.0,63.57,52.52
2016,12,14,9,30,0.0,110.0,1.7,9.0,110.0,93.02,78.7
2016,12,14,9,45,0.0,122.5,1.65,10.0,122.5,103.16,87.2
2016,12,14,10,0,0.0,135.0,1.6,11.0,135.0,113.83,91.76
2016,12,14,10,15,0.0,146.0,1.6,11.5,146.0,123.66,99.6
2016,12,14,10,30,0.0,157.0,1.6,12.0,157.0,133.53,107.41
2016,12,14,10,45,6.0,175.0,1.65,12.5,178.5,150.18,120.51
2016,12,14,11,0,12.0,193.0,1.7,13.0,200.0,167.65,134.22
2016,12,14,11,15,13.0,200.0,1.65,13.0,207.5,175.59,140.51
2016,12,14,11,30,14.0,207.0,1.6,13.0,215.0,183.61,146.91
2016,12,14,11,45,14.0,209.5,1.6,13.5,218.0,187.57,149.79
2016,12,14,12,0,14.0,212.0,1.6,14.0,221.0,191.44,152.63
2016,12,14,12,15,21.5,224.5,1.55,14.5,237.5,207.45,165.18
2016,12,14,12,30,29.0,237.0,1.5,15.0,254.0,227.07,180.55
2016,12,14,12,45,30.0,236.5,1.5,15.5,254.0,230.69,183.17
2016,12,14,13,0,31.0,236.0,1.5,16.0,254.0,234.3,185.88
2016,12,14,13,15,38.0,237.5,1.5,16.0,259.0,243.42,193.42
2016,12,14,13,30,45.0,239.0,1.5,16.0,264.0,253.03,201.38
2016,12,14,13,45,58.5,236.5,1.55,16.0,268.0,263.2,210.05
2016,12,14,14,0,72.0,234.0,1.6,16.0,272.0,273.93,219.24
2016,12,14,14,15,52.0,213.0,1.65,16.0,240.0,243.09,194.86
2016,12,14,14,30,32.0,192.0,1.7,16.0,208.0,211.04,169.32
2016,12,14,14,45,16.0,149.0,1.75,16.0,157.0,148.7,118.81
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,96.01,75.24
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,86.43,67.61
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,76.81,59.78
2016,12,14,15,45,301.5,79.0,1.7,15.0,162.0,312.52,261.13
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,507.81,417.19
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,451.76,371.19
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,395.5,324.73
2016,12,14,16,45,384.0,45.5,1.45,12.0,105.0,315.61,256.85
2016,12,14,17,0,288.0,34.0,1.4,11.0,62.0,239.17,184.21
2016,12,14,17,15,144.0,17.0,1.55,10.5,31.0,120.6,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,2.5,7.0,6.14,0.0
2016,12,15,8,0,0.0,14.0,3.1,3.0,14.0,12.3,5.2
2016,12,15,8,15,0.0,22.5,3.15,3.5,22.5,19.8,12.44
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,27.3,19.57
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,35.26,27.05
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,43.24,34.42
2016,12,15,9,15,0.0,58.0,3.15,5.5,58.0,51.22,41.69
2016,12,15,9,30,0.0,67.0,3.0,6.0,67.0,59.22,48.87
2016,12,15,9,45,0.0,66.0,2.95,6.5,66.0,58.33,47.85
2016,12,15,10,0,0.0,65.0,2.9,7.0,65.0,57.45,44.64
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,69.9,55.33
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,81.95,65.58
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,88.03,70.53
2016,12,15,11,0,0.0,107.0,2.5,8.0,107.0,94.14,75.48
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,92.61,73.92
2016,12,15,11,30,0.0,103.0,2.3,9.0,103.0,91.01,72.33
2016,12,15,11,45,0.0,124.5,2.2,9.5,124.5,109.73,87.91
2016,12,15,12,0,0.0,146.0,2.1,10.0,146.0,128.63,103.46
2016,12,15,12,15,0.0,144.5,2.05,10.0,144.5,127.67,102.58
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,126.67,101.73
2016,12,15,12,45,0.0,153.0,1.95,10.5,153.0,135.91,109.23
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,145.35,116.86
2016,12,15,13,15,0.0,149.0,1.9,11.0,149.0,133.1,106.77
2016,12,15,13,30,0.0,135.0,1.9,11.0,135.0,120.66,96.54
2016,12,15,13,45,0.0,132.0,1.9,11.5,132.0,118.24,94.48
2016,12,15,14,0,0.0,129.0,1.9,12.0,129.0,115.83,92.43
2016,12,15,14,15,0.0,139.5,1.9,12.0,139.5,126.32,101.35
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,137.46,110.81
2016,12,15,14,45,3.5,150.0,1.9,12.0,152.0,141.22,114.26
2016,12,15,15,0,7.0,150.0,1.9,12.0,154.0,145.52,118.2
2016,12,15,15,15,3.5,136.5,1.85,12.0,138.5,131.22,106.36
2016,12,15,15,30,0.0,123.0,1.8,12.0,123.0,116.9,94.44
2016,12,15,15,45,244.0,109.5,1.75,12.0,177.0,298.45,251.02
2016,12,15,16,0,488.0,96.0,1.7,12.0,231.0,455.73,379.36
2016,12,15,16,15,425.5,84.5,1.5,11.0,186.5,398.19,331.3
2016,12,15,16,30,363.0,73.0,1.3,10.0,142.0,341.41,283.46
2016,12,15,16,45,274.5,56.5,1.1,9.5,100.0,264.21,216.48
2016,12,15,17,0,186.0,40.0,0.9,9.0,58.0,190.9,147.52
2016,12,15,17,15,93.0,20.0,0.95,8.5,29.0,95.84,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,8.5,36.0,14.95,0.47
2016,12,16,8,0,311.0,38.0,3.8,9.0,72.0,31.5,21.43
2016,12,16,8,15,402.5,48.5,3.95,9.5,115.0,39.07,29.19
2016,12,16,8,30,494.0,59.0,4.1,10.0,158.0,46.46,36.26
2016,12,16,8,45,560.5,65.0,4.35,11.0,204.0,49.71,39.31
2016,12,16,9,0,627.0,71.0,4.6,12.0,250.0,53.02,42.22
2016,12,16,9,15,665.0,76.0,4.7,12.5,293.5,55.4,44.26
2016,12,16,9,30,703.0,81.0,4.8,13.0,337.0,57.79,46.24
2016,12,16,9,45,735.5,83.0,4.95,14.0,376.5,57.93,46.08
2016,12,16,10,0,768.0,85.0,5.1,15.0,416.0,92.98,54.96
2016,12,16,10,15,384.0,102.5,5.2,15.5,268.0,109.79,71.21
2016,12,16,10,30,0.0,120.0,5.3,16.0,120.0,104.15,81.85
2016,12,16,10,45,0.0,122.0,5.4,17.0,122.0,106.32,83.18
2016,12,16,11,0,0.0,124.0,5.5,18.0,124.0,108.42,84.45
2016,12,16,11,15,0.0,122.5,5.55,18.5,122.5,107.5,83.41
2016,12,16,11,30,0.0,121.0,5.6,19.0,121.0,106.49,82.32
2016,12,16,11,45,3.5,156.5,5.7,19.5,158.5,138.54,108.13
2016,12,16,12,0,7.0,192.0,5.8,20.0,196.0,171.23,134.22
2016,12,16,12,15,9.5,200.0,5.85,20.0,205.5,180.47,141.61
2016,12,16,12,30,12.0,208.0,5.9,20.0,215.0,190.04,149.33
2016,12,16,12,45,6.0,177.5,5.95,20.5,181.0,160.97,125.74
2016,12,16,13,0,0.0,147.0,6.0,21.0,147.0,130.89,101.29
2016,12,16,13,15,427.0,119.5,6.0,21.0,360.0,382.19,307.32
2016,12,16,13,30,854.0,92.0,6.0,21.0,573.0,627.24,501.08
2016,12,16,13,45,845.5,91.0,6.0,21.0,552.5,640.9,512.51
2016,12,16,14,0,837.0,90.0,6.0,21.0,532.0,651.3,522.1
2016,12,16,14,15,442.0,145.5,5.9,21.0,378.5,460.09,371.25
2016,12,16,14,30,47.0,201.0,5.8,21.0,225.0,230.69,183.42
2016,12,16,14,45,418.0,139.0,5.7,21.0,318.5,451.39,367.06
2016,12,16,15,0,789.0,77.0,5.6,21.0,412.0,641.07,519.79
2016,12,16,15,15,763.5,73.5,5.35,20.5,372.5,621.21,505.03
2016,12,16,15,30,738.0,70.0,5.1,20.0,333.0,598.54,488.51
2016,12,16,15,45,698.0,66.0,4.85,20.0,289.0,563.1,460.46
2016,12,16,16,0,658.0,62.0,4.6,20.0,245.0,530.24,433.49
2016,12,16,16,15,601.0,56.0,4.25,19.0,199.0,478.95,392.19
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,427.37,348.97
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,346.27,279.21
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,268.69,205.46
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,134.93,4.24
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,13.18,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,26.96,16.87
2016,12,17,8,15,459.5,42.0,3.6,16.5,116.0,33.4,23.4
2016,12,17,8,30,550.0,51.0,3.7,17.0,160.0,39.73,29.31
2016,12,17,8,45,604.5,57.0,3.8,17.5,205.5,43.28,32.6
2016,12,17,9,0,659.0,63.0,3.9,18.0,251.0,46.81,35.73
2016,12,17,9,15,696.0,67.5,4.15,18.5,294.5,49.04,37.62
2016,12,17,9,30,733.0,72.0,4.4,19.0,338.0,56.25,43.78
2016,12,17,9,45,756.5,76.0,4.7,20.0,376.5,58.25,45.25
2016,12,17,10,0,780.0,80.0,5.0,21.0,415.0,87.8,49.87
2016,12,17,10,15,470.0,150.0,5.05,21.5,356.5,151.08,99.89
2016,12,17,10,30,160.0,220.0,5.1,22.0,298.0,192.75,144.39
2016,12,17,10,45,505.0,153.0,5.15,22.5,418.5,217.37,149.97
2016,12,17,11,0,850.0,86.0,5.2,23.0,539.0,280.37,190.38
2016,12,17,11,15,859.0,87.5,5.1,23.0,559.0,327.29,232.34
2016,12,17,11,30,868.0,89.0,5.0,23.0,579.0,373.43,273.51
2016,12,17,11,45,872.0,90.0,4.95,23.5,591.0,416.2,311.01
2016,12,17,12,0,876.0,91.0,4.9,24.0,603.0,457.32,346.3
2016,12,17,12,15,878.5,91.5,4.8,24.0,607.5,495.44,379.04
2016,12,17,12,30,881.0,92.0,4.7,24.0,612.0,531.42,409.39
2016,12,17,12,45,886.5,89.5,4.6,24.5,609.5,562.88,434.87
2016,12,17,13,0,892.0,87.0,4.5,25.0,607.0,592.13,458.05
2016,12,17,13,15,888.5,86.0,4.4,25.0,595.5,615.09,476.94
2016,12,17,13,30,885.0,85.0,4.3,25.0,584.0,635.01,493.42
2016,12,17,13,45,882.5,82.5,4.2,25.0,565.0,650.87,506.68
2016,12,17,14,0,880.0,80.0,4.1,25.0,546.0,663.56,517.45
2016,12,17,14,15,868.0,78.5,3.85,24.5,518.0,672.13,525.44
2016,12,17,14,30,856.0,77.0,3.6,24.0,490.0,673.52,528.13
2016,12,17,14,45,841.5,74.0,3.35,24.0,456.5,668.14,524.74
2016,12,17,15,0,827.0,71.0,3.1,24.0,423.0,659.48,518.78
2016,12,17,15,15,802.0,68.0,2.65,23.5,382.5,640.56,505.14
2016,12,17,15,30,777.0,65.0,2.2,23.0,342.0,618.75,488.83
2016,12,17,15,45,741.5,61.0,1.8,22.5,297.5,586.14,463.99
2016,12,17,16,0,706.0,57.0,1.4,22.0,253.0,551.36,436.52
2016,12,17,16,15,649.0,51.5,1.3,21.0,206.0,499.33,397.18
2016,12,17,16,30,592.0,46.0,1.2,20.0,159.0,452.14,359.27
2016,12,17,16,45,496.5,38.0,1.2,19.5,114.0,374.68,295.35
2016,12,17,17,0,401.0,30.0,1.2,19.0,69.0,300.54,226.4
2016,12,17,17,15,200.5,15.0,1.15,18.5,34.5,150.01,15.51
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,11.5,6.7,-5.0,11.5,10.11,0.0
2016,12,18,8,0,0.0,23.0,6.7,-5.0,23.0,20.27,12.48
2016,12,18,8,15,0.0,37.0,6.7,-4.5,37.0,32.5,24.71
2016,12,18,8,30,0.0,51.0,6.7,-4.0,51.0,44.36,36.29
2016,12,18,8,45,0.0,66.0,6.75,-4.0,66.0,56.87,48.44
2016,12,18,9,0,0.0,81.0,6.8,-4.0,81.0,69.25,60.31
2016,12,18,9,15,0.0,95.5,6.75,-3.5,95.5,81.12,71.42
2016,12,18,9,30,0.0,110.0,6.7,-3.0,110.0,92.85,82.23
2016,12,18,9,45,0.0,123.0,6.7,-2.5,123.0,103.36,91.75
2016,12,18,10,0,0.0,136.0,6.7,-2.0,136.0,114.29,97.02
2016,12,18,10,15,11.5,161.5,6.65,-1.5,167.5,136.02,115.37
2016,12,18,10,30,23.0,187.0,6.6,-1.0,199.0,159.29,134.75
2016,12,18,10,45,80.5,215.5,6.6,-1.0,258.5,190.34,159.11
2016,12,18,11,0,138.0,244.0,6.6,-1.0,318.0,230.09,191.65
2016,12,18,11,15,200.0,249.0,6.6,-0.5,360.5,263.31,218.82
2016,12,18,11,30,262.0,254.0,6.6,0.0,403.0,301.36,250.87
2016,12,18,11,45,214.5,264.5,6.6,0.0,388.0,308.11,258.97
2016,12,18,12,0,167.0,275.0,6.6,0.0,373.0,310.24,262.42
2016,12,18,12,15,307.0,252.0,6.55,0.0,433.0,368.51,312.41
2016,12,18,12,30,447.0,229.0,6.5,0.0,493.0,437.36,371.98
2016,12,18,12,45,436.5,230.0,6.5,0.0,486.5,453.07,386.86
2016,12,18,13,0,426.0,231.0,6.5,0.0,480.0,466.78,399.91
2016,12,18,13,15,449.0,219.5,6.4,0.0,477.0,486.43,418.04
2016,12,18,13,30,472.0,208.0,6.3,0.0,474.0,505.24,435.4
2016,12,18,13,45,550.0,176.0,6.25,0.0,475.0,537.08,464.66
2016,12,18,14,0,628.0,144.0,6.2,0.0,476.0,573.42,497.6
2016,12,18,14,15,676.5,122.0,6.1,0.0,463.0,594.85,517.61
2016,12,18,14,30,725.0,100.0,6.0,0.0,450.0,613.36,535.24
2016,12,18,14,45,779.5,88.0,5.95,0.0,440.5,641.8,561.0
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,669.81,586.16
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,650.12,570.38
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,627.46,551.91
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.0,595.27,524.97
2016,12,18,16,0,715.0,60.0,5.4,0.0,259.0,560.82,495.14
2016,12,18,16,15,658.0,54.0,5.15,0.0,211.5,508.06,447.96
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,460.52,403.22
2016,12,18,16,45,511.5,39.5,4.65,-0.5,118.5,385.79,333.62
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,313.94,259.13
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,157.2,31.7
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,15.0,3.9,-4.0,37.5,11.96,0.0
2016,12,19,8,0,442.0,30.0,4.0,-4.0,75.0,24.45,16.1
2016,12,19,8,15,533.5,37.5,4.0,-3.5,121.0,32.49,24.6
2016,12,19,8,30,625.0,45.0,4.0,-3.0,167.0,38.22,30.4
2016,12,19,8,45,679.0,50.0,4.0,-3.0,214.0,41.48,33.74
2016,12,19,9,0,733.0,55.0,4.0,-3.0,261.0,44.76,36.96
2016,12,19,9,15,768.5,58.5,4.0,-2.5,306.0,46.68,38.71
2016,12,19,9,30,804.0,62.0,4.0,-2.0,351.0,48.63,40.42
2016,12,19,9,45,829.0,64.5,4.0,-1.5,391.5,49.75,41.3
2016,12,19,10,0,854.0,67.0,4.0,-1.0,432.0,77.14,44.91
2016,12,19,10,15,700.5,109.0,3.95,-0.5,424.0,139.28,88.8
2016,12,19,10,30,547.0,151.0,3.9,0.0,416.0,189.66,135.78
2016,12,19,10,45,730.0,112.5,3.9,0.0,487.0,227.02,161.02
2016,12,19,11,0,913.0,74.0,3.9,0.0,558.0,286.74,209.32
2016,12,19,11,15,635.0,155.0,3.85,0.5,497.5,313.44,246.02
2016,12,19,11,30,357.0,236.0,3.8,1.0,437.0,318.24,260.06
2016,12,19,11,45,408.5,229.0,3.75,1.5,463.5,352.43,289.55
2016,12,19,12,0,460.0,222.0,3.7,2.0,490.0,391.51,323.1
2016,12,19,12,15,384.5,241.5,3.65,2.5,467.0,394.25,327.27
2016,12,19,12,30,309.0,261.0,3.6,3.0,444.0,393.09,327.34
2016,12,19,12,45,368.5,245.5,3.55,3.5,462.0,425.79,355.04
2016,12,19,13,0,428.0,230.0,3.5,4.0,480.0,466.34,388.87
2016,12,19,13,15,676.5,153.5,3.45,4.0,539.0,559.57,467.43
2016,12,19,13,30,925.0,77.0,3.4,4.0,598.0,649.23,542.53
2016,12,19,13,45,640.5,147.5,3.35,4.5,502.5,569.54,476.62
2016,12,19,14,0,356.0,218.0,3.3,5.0,407.0,458.29,384.42
2016,12,19,14,15,511.5,167.0,3.25,4.5,423.0,527.39,445.09
2016,12,19,14,30,667.0,116.0,3.2,4.0,439.0,591.9,500.95
2016,12,19,14,45,759.0,92.0,3.15,4.0,435.0,634.68,537.15
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,671.7,568.73
2016,12,19,15,15,826.5,65.0,2.9,4.0,390.5,653.28,554.18
2016,12,19,15,30,802.0,62.0,2.7,4.0,350.0,631.89,537.28
2016,12,19,15,45,764.5,58.5,2.55,4.0,304.5,598.54,510.42
2016,12,19,16,0,727.0,55.0,2.4,4.0,259.0,563.03,480.93
2016,12,19,16,15,671.5,50.0,2.1,3.0,212.0,512.43,438.8
2016,12,19,16,30,616.0,45.0,1.8,2.0,165.0,461.01,393.9
2016,12,19,16,45,522.0,37.5,1.5,1.5,119.0,383.55,324.3
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,316.48,256.26
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,158.6,41.8
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
